Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,1,7,15,49.5,5.0,0.85,5.7,5.5,0.0,0.0
2018,1,1,7,30,99.0,10.0,0.8,6.2,11.0,9.53,0.0
2018,1,1,7,45,229.0,20.0,0.8,6.75,37.5,16.52,0.0
2018,1,1,8,0,359.0,30.0,0.8,7.3,64.0,28.48,14.47
2018,1,1,8,15,447.5,36.5,0.85,7.85,100.5,62.81,31.82
2018,1,1,8,30,536.0,43.0,0.9,8.4,137.0,106.69,61.9
2018,1,1,8,45,471.0,60.0,1.0,8.95,157.5,142.99,96.55
2018,1,1,9,0,406.0,77.0,1.1,9.5,178.0,170.15,124.87
2018,1,1,9,15,415.0,89.0,1.2,10.15,206.0,207.58,158.95
2018,1,1,9,30,424.0,101.0,1.3,10.8,234.0,245.42,192.97
2018,1,1,9,45,461.0,106.5,1.4,11.5,265.5,287.6,229.46
2018,1,1,10,0,498.0,112.0,1.5,12.2,297.0,332.31,267.43
2018,1,1,10,15,506.0,120.5,1.55,12.65,320.0,368.75,298.36
2018,1,1,10,30,514.0,129.0,1.6,13.1,343.0,404.73,328.17
2018,1,1,10,45,518.0,135.5,1.7,13.6,360.5,435.79,353.55
2018,1,1,11,0,522.0,142.0,1.8,14.1,378.0,465.74,377.54
2018,1,1,11,15,529.5,145.0,1.8,14.45,390.5,492.86,398.84
2018,1,1,11,30,537.0,148.0,1.8,14.8,403.0,518.76,418.83
2018,1,1,11,45,527.0,153.0,1.75,15.15,406.0,533.8,429.81
2018,1,1,12,0,517.0,158.0,1.7,15.5,409.0,546.59,438.94
2018,1,1,12,15,488.0,164.5,1.65,15.75,401.5,545.34,437.24
2018,1,1,12,30,459.0,171.0,1.6,16.0,394.0,541.35,433.5
2018,1,1,12,45,462.0,167.0,1.5,16.2,388.0,546.76,437.33
2018,1,1,13,0,465.0,163.0,1.4,16.4,382.0,550.36,439.67
2018,1,1,13,15,503.5,148.5,1.4,16.5,378.5,566.61,453.02
2018,1,1,13,30,542.0,134.0,1.4,16.6,375.0,580.64,464.56
2018,1,1,13,45,529.5,128.5,1.35,16.7,354.5,564.78,452.58
2018,1,1,14,0,517.0,123.0,1.3,16.8,334.0,546.96,439.29
2018,1,1,14,15,483.5,119.5,1.2,16.55,305.5,514.47,414.72
2018,1,1,14,30,450.0,116.0,1.1,16.3,277.0,481.02,389.18
2018,1,1,14,45,409.0,109.5,1.0,16.05,245.0,438.09,355.88
2018,1,1,15,0,368.0,103.0,0.9,15.8,213.0,395.31,322.11
2018,1,1,15,15,340.5,90.5,0.9,15.8,182.0,354.42,289.51
2018,1,1,15,30,313.0,78.0,0.9,15.8,151.0,313.74,256.11
2018,1,1,15,45,296.5,65.0,0.95,14.35,123.5,279.51,228.24
2018,1,1,16,0,280.0,52.0,1.0,12.9,96.0,245.49,198.91
2018,1,1,16,15,195.0,40.0,1.05,12.5,66.0,177.94,139.18
2018,1,1,16,30,110.0,28.0,1.1,12.1,36.0,102.48,61.03
2018,1,1,16,45,73.5,16.5,1.1,11.65,20.0,48.11,0.0
2018,1,1,17,0,37.0,5.0,1.1,11.2,4.0,0.0,0.0
2018,1,1,17,15,18.5,2.5,1.15,10.95,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,7,15,20.5,4.0,1.1,6.7,4.0,0.0,0.0
2018,1,2,7,30,41.0,8.0,1.2,7.1,8.0,7.63,0.0
2018,1,2,7,45,92.5,21.0,1.25,7.55,28.0,17.44,0.0
2018,1,2,8,0,144.0,34.0,1.3,8.0,48.0,28.57,17.99
2018,1,2,8,15,191.5,47.5,1.6,8.45,75.5,54.63,33.9
2018,1,2,8,30,239.0,61.0,1.9,8.9,103.0,85.93,57.38
2018,1,2,8,45,277.5,73.5,2.15,9.4,134.0,119.86,85.36
2018,1,2,9,0,316.0,86.0,2.4,9.9,165.0,157.76,117.99
2018,1,2,9,15,309.0,101.0,2.45,10.4,188.0,189.11,147.05
2018,1,2,9,30,302.0,116.0,2.5,10.9,211.0,216.21,172.1
2018,1,2,9,45,247.5,134.0,2.55,11.4,217.5,229.99,186.1
2018,1,2,10,0,193.0,152.0,2.6,11.9,224.0,234.17,191.02
2018,1,2,10,15,147.5,164.0,2.65,12.3,221.5,235.02,192.35
2018,1,2,10,30,102.0,176.0,2.7,12.7,219.0,226.38,185.21
2018,1,2,10,45,70.0,171.0,2.75,13.1,201.0,208.2,169.97
2018,1,2,11,0,38.0,166.0,2.8,13.5,183.0,187.38,152.25
2018,1,2,11,15,38.5,177.0,2.75,13.8,195.0,201.37,163.56
2018,1,2,11,30,39.0,188.0,2.7,14.1,207.0,215.59,174.9
2018,1,2,11,45,54.5,198.5,2.65,14.4,225.0,239.58,194.48
2018,1,2,12,0,70.0,209.0,2.6,14.7,243.0,264.57,214.72
2018,1,2,12,15,61.5,206.0,2.55,14.8,236.0,257.75,208.92
2018,1,2,12,30,53.0,203.0,2.5,14.9,229.0,250.51,202.88
2018,1,2,12,45,30.5,179.5,2.5,15.0,194.5,208.73,168.56
2018,1,2,13,0,8.0,156.0,2.5,15.1,160.0,158.15,126.72
2018,1,2,13,15,4.0,137.5,2.45,15.05,139.5,136.13,108.68
2018,1,2,13,30,0.0,119.0,2.4,15.0,119.0,114.19,90.51
2018,1,2,13,45,0.0,110.5,2.4,14.95,110.5,105.79,83.69
2018,1,2,14,0,0.0,102.0,2.4,14.9,102.0,97.41,76.83
2018,1,2,14,15,0.5,104.0,2.25,14.6,104.0,100.6,79.72
2018,1,2,14,30,1.0,106.0,2.1,14.3,106.0,104.19,82.94
2018,1,2,14,45,0.5,79.5,1.95,14.05,79.5,75.92,59.23
2018,1,2,15,0,0.0,53.0,1.8,13.8,53.0,49.26,36.65
2018,1,2,15,15,0.0,60.5,1.8,13.8,60.5,56.84,43.1
2018,1,2,15,30,0.0,68.0,1.8,13.8,68.0,66.96,51.54
2018,1,2,15,45,0.0,54.5,1.45,12.3,54.5,53.19,39.82
2018,1,2,16,0,0.0,41.0,1.1,10.8,41.0,39.27,27.78
2018,1,2,16,15,0.0,30.0,1.1,10.25,30.0,28.24,17.84
2018,1,2,16,30,0.0,19.0,1.1,9.7,19.0,17.64,6.46
2018,1,2,16,45,13.0,11.0,1.15,9.2,11.0,16.24,0.0
2018,1,2,17,0,26.0,3.0,1.2,8.7,3.0,2.86,0.0
2018,1,2,17,15,13.0,1.5,1.2,8.7,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,6.0,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,6.3,2.0,1.91,0.0
2018,1,3,7,45,0.0,4.5,0.9,6.6,4.5,4.16,0.0
2018,1,3,8,0,0.0,7.0,0.8,6.9,7.0,6.48,0.0
2018,1,3,8,15,0.0,8.5,0.8,7.25,8.5,7.87,1.08
2018,1,3,8,30,0.0,10.0,0.8,7.6,10.0,9.26,2.4
2018,1,3,8,45,0.0,15.0,0.8,8.0,15.0,13.89,6.53
2018,1,3,9,0,0.0,20.0,0.8,8.4,20.0,18.54,10.65
2018,1,3,9,15,0.0,40.5,0.9,8.6,40.5,37.61,27.36
2018,1,3,9,30,0.0,61.0,1.0,8.8,61.0,56.73,43.95
2018,1,3,9,45,0.0,75.5,1.15,9.0,75.5,70.37,55.64
2018,1,3,10,0,0.0,90.0,1.3,9.2,90.0,84.18,67.37
2018,1,3,10,15,0.0,95.0,1.45,9.3,95.0,88.97,71.33
2018,1,3,10,30,0.0,100.0,1.6,9.4,100.0,93.79,75.31
2018,1,3,10,45,0.0,97.0,1.7,9.5,97.0,90.87,72.69
2018,1,3,11,0,0.0,94.0,1.8,9.6,94.0,87.94,70.1
2018,1,3,11,15,0.0,92.0,1.75,9.65,92.0,85.99,68.35
2018,1,3,11,30,0.0,90.0,1.7,9.7,90.0,84.04,66.63
2018,1,3,11,45,0.0,72.0,1.65,9.75,72.0,67.01,52.07
2018,1,3,12,0,0.0,54.0,1.6,9.8,54.0,50.22,37.69
2018,1,3,12,15,0.0,50.5,1.6,9.85,50.5,46.95,34.9
2018,1,3,12,30,0.0,47.0,1.6,9.9,47.0,43.69,32.1
2018,1,3,12,45,0.0,44.0,1.6,9.9,44.0,40.89,29.71
2018,1,3,13,0,0.0,41.0,1.6,9.9,41.0,38.1,27.32
2018,1,3,13,15,0.0,44.0,1.85,9.95,44.0,40.89,29.75
2018,1,3,13,30,0.0,47.0,2.1,10.0,47.0,43.68,32.17
2018,1,3,13,45,0.0,46.5,2.35,10.0,46.5,43.21,31.81
2018,1,3,14,0,0.0,46.0,2.6,10.0,46.0,42.74,31.45
2018,1,3,14,15,0.0,45.0,2.7,10.0,45.0,41.8,30.68
2018,1,3,14,30,0.0,44.0,2.8,10.0,44.0,40.87,29.92
2018,1,3,14,45,0.0,37.5,2.85,10.0,37.5,34.81,24.7
2018,1,3,15,0,0.0,31.0,2.9,10.0,31.0,28.76,19.45
2018,1,3,15,15,0.0,34.5,2.9,10.0,34.5,32.02,22.26
2018,1,3,15,30,0.0,38.0,2.9,10.0,38.0,35.28,25.02
2018,1,3,15,45,0.0,31.0,1.9,9.3,31.0,28.77,19.3
2018,1,3,16,0,0.0,24.0,0.9,8.6,24.0,22.26,13.53
2018,1,3,16,15,0.0,18.5,0.9,8.45,18.5,17.15,8.77
2018,1,3,16,30,0.0,13.0,0.9,8.3,13.0,12.05,2.95
2018,1,3,16,45,3.0,7.0,0.85,8.2,7.0,8.01,0.0
2018,1,3,17,0,6.0,1.0,0.8,8.1,1.0,0.95,0.0
2018,1,3,17,15,3.0,0.5,0.85,8.05,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,4,7,15,11.0,3.0,1.9,8.0,3.0,0.0,0.0
2018,1,4,7,30,22.0,6.0,2.1,8.5,6.0,5.72,0.0
2018,1,4,7,45,20.0,17.5,2.25,9.0,18.5,15.39,0.0
2018,1,4,8,0,18.0,29.0,2.4,9.5,31.0,26.25,15.92
2018,1,4,8,15,29.5,45.5,2.4,9.85,50.0,43.16,29.71
2018,1,4,8,30,41.0,62.0,2.4,10.2,69.0,61.83,45.42
2018,1,4,8,45,37.0,76.0,2.35,10.5,83.5,77.11,59.09
2018,1,4,9,0,33.0,90.0,2.3,10.8,98.0,92.06,72.45
2018,1,4,9,15,100.5,103.0,2.25,11.35,133.5,127.68,100.98
2018,1,4,9,30,168.0,116.0,2.2,11.9,169.0,168.79,134.74
2018,1,4,9,45,257.5,125.5,2.15,12.45,216.5,224.72,180.83
2018,1,4,10,0,347.0,135.0,2.1,13.0,264.0,285.87,231.2
2018,1,4,10,15,317.5,147.5,2.3,13.9,272.5,301.99,245.18
2018,1,4,10,30,288.0,160.0,2.5,14.8,281.0,315.05,256.11
2018,1,4,10,45,198.0,163.5,2.65,15.7,248.5,276.17,224.41
2018,1,4,11,0,108.0,167.0,2.8,16.6,216.0,235.8,190.64
2018,1,4,11,15,88.5,175.0,2.95,17.15,216.0,229.78,185.38
2018,1,4,11,30,69.0,183.0,3.1,17.7,216.0,229.25,184.29
2018,1,4,11,45,62.5,190.5,3.25,18.2,220.5,235.83,189.15
2018,1,4,12,0,56.0,198.0,3.4,18.7,225.0,242.16,193.75
2018,1,4,12,15,68.0,196.0,3.4,18.85,229.0,250.72,200.88
2018,1,4,12,30,80.0,194.0,3.4,19.0,233.0,259.53,208.25
2018,1,4,12,45,223.5,181.5,3.4,19.15,288.5,375.63,303.72
2018,1,4,13,0,367.0,169.0,3.4,19.3,344.0,472.36,381.85
2018,1,4,13,15,408.0,158.5,3.35,19.25,347.5,507.49,409.53
2018,1,4,13,30,449.0,148.0,3.3,19.2,351.0,528.59,426.86
2018,1,4,13,45,339.0,143.0,3.25,19.15,292.0,440.61,357.47
2018,1,4,14,0,229.0,138.0,3.2,19.1,233.0,338.65,276.1
2018,1,4,14,15,272.0,123.0,2.9,18.8,228.0,351.25,287.91
2018,1,4,14,30,315.0,108.0,2.6,18.5,223.0,375.65,308.17
2018,1,4,14,45,410.5,90.5,2.25,18.2,225.5,416.82,342.14
2018,1,4,15,0,506.0,73.0,1.9,17.9,228.0,458.88,375.34
2018,1,4,15,15,524.0,65.5,1.9,17.9,208.0,449.89,367.4
2018,1,4,15,30,542.0,58.0,1.9,17.9,188.0,438.11,356.69
2018,1,4,15,45,343.0,54.0,1.5,16.5,131.0,293.12,238.98
2018,1,4,16,0,144.0,50.0,1.1,15.1,74.0,154.59,123.84
2018,1,4,16,15,72.0,35.0,1.1,14.6,47.0,83.85,63.57
2018,1,4,16,30,0.0,20.0,1.1,14.1,20.0,18.57,7.65
2018,1,4,16,45,1.0,11.0,1.15,13.6,11.0,10.93,0.0
2018,1,4,17,0,2.0,2.0,1.2,13.1,2.0,2.72,0.0
2018,1,4,17,15,1.0,1.0,1.2,12.85,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,7,15,17.5,2.5,1.25,11.8,2.5,0.0,0.0
2018,1,5,7,30,35.0,5.0,1.3,12.2,5.0,4.77,0.0
2018,1,5,7,45,17.5,9.5,1.35,12.55,9.5,8.78,0.0
2018,1,5,8,0,0.0,14.0,1.4,12.9,14.0,12.97,4.91
2018,1,5,8,15,35.0,35.0,1.5,13.25,41.0,34.2,21.71
2018,1,5,8,30,70.0,56.0,1.6,13.6,68.0,60.11,42.12
2018,1,5,8,45,81.5,67.5,1.7,13.9,85.0,77.71,56.9
2018,1,5,9,0,93.0,79.0,1.8,14.2,102.0,96.56,73.06
2018,1,5,9,15,50.0,87.0,1.75,14.35,99.5,96.22,74.83
2018,1,5,9,30,7.0,95.0,1.7,14.5,97.0,91.17,71.84
2018,1,5,9,45,4.5,104.5,1.65,14.65,106.0,99.74,79.04
2018,1,5,10,0,2.0,114.0,1.6,14.8,115.0,108.14,85.93
2018,1,5,10,15,1.0,104.5,1.6,14.9,105.0,98.59,77.8
2018,1,5,10,30,0.0,95.0,1.6,15.0,95.0,88.93,69.61
2018,1,5,10,45,0.0,81.5,1.6,15.15,81.5,75.92,58.6
2018,1,5,11,0,0.0,68.0,1.6,15.3,68.0,63.27,47.91
2018,1,5,11,15,0.5,97.5,1.65,15.4,97.5,91.62,71.55
2018,1,5,11,30,1.0,127.0,1.7,15.5,127.0,121.03,95.78
2018,1,5,11,45,6.5,131.0,1.75,15.6,134.0,128.86,102.24
2018,1,5,12,0,12.0,135.0,1.8,15.7,141.0,137.01,109.04
2018,1,5,12,15,6.5,106.5,1.85,15.7,109.5,104.89,82.43
2018,1,5,12,30,1.0,78.0,1.9,15.7,78.0,73.35,56.12
2018,1,5,12,45,11.0,113.0,2.0,15.65,118.0,115.15,91.27
2018,1,5,13,0,21.0,148.0,2.1,15.6,158.0,159.19,127.85
2018,1,5,13,15,19.0,140.0,2.05,15.5,149.0,149.91,120.23
2018,1,5,13,30,17.0,132.0,2.0,15.4,140.0,140.56,112.67
2018,1,5,13,45,18.5,114.0,2.0,15.25,122.0,129.68,103.98
2018,1,5,14,0,20.0,96.0,2.0,15.1,104.0,111.41,89.08
2018,1,5,14,15,25.0,103.5,1.85,14.9,113.0,124.19,100.1
2018,1,5,14,30,30.0,111.0,1.7,14.7,122.0,137.67,111.6
2018,1,5,14,45,15.0,87.5,1.5,14.45,93.0,94.57,75.24
2018,1,5,15,0,0.0,64.0,1.3,14.2,64.0,59.67,45.42
2018,1,5,15,15,0.0,51.5,1.3,14.2,51.5,47.87,35.4
2018,1,5,15,30,0.0,39.0,1.3,14.2,39.0,36.21,25.39
2018,1,5,15,45,0.0,31.0,1.2,13.5,31.0,28.77,18.97
2018,1,5,16,0,0.0,23.0,1.1,12.8,23.0,21.33,12.48
2018,1,5,16,15,0.0,16.5,1.2,12.6,16.5,15.29,7.07
2018,1,5,16,30,0.0,10.0,1.3,12.4,10.0,9.26,1.19
2018,1,5,16,45,0.0,5.5,1.45,12.15,5.5,5.24,0.0
2018,1,5,17,0,0.0,1.0,1.6,11.9,1.0,0.95,0.0
2018,1,5,17,15,0.0,0.5,1.8,11.75,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,7,15,45.0,4.5,1.2,7.05,5.0,0.0,0.0
2018,1,6,7,30,90.0,9.0,1.3,7.6,10.0,8.58,0.0
2018,1,6,7,45,134.5,20.5,1.4,8.2,29.5,16.27,0.0
2018,1,6,8,0,179.0,32.0,1.5,8.8,49.0,26.13,15.93
2018,1,6,8,15,354.5,39.0,1.55,9.2,94.0,56.79,30.38
2018,1,6,8,30,530.0,46.0,1.6,9.6,139.0,105.92,61.42
2018,1,6,8,45,632.0,46.0,1.7,10.0,184.5,155.56,99.83
2018,1,6,9,0,734.0,46.0,1.8,10.4,230.0,214.04,148.95
2018,1,6,9,15,762.5,49.5,1.85,10.8,267.0,265.32,196.21
2018,1,6,9,30,791.0,53.0,1.9,11.2,304.0,318.23,244.65
2018,1,6,9,45,807.5,57.0,1.9,11.6,337.0,368.49,290.17
2018,1,6,10,0,824.0,61.0,1.9,12.0,370.0,418.65,334.33
2018,1,6,10,15,786.0,72.5,2.0,12.4,385.0,451.03,363.63
2018,1,6,10,30,748.0,84.0,2.1,12.8,400.0,478.2,387.61
2018,1,6,10,45,797.0,79.5,2.2,13.2,431.0,531.0,430.85
2018,1,6,11,0,846.0,75.0,2.3,13.6,462.0,584.89,473.94
2018,1,6,11,15,872.0,71.0,2.3,13.85,481.0,622.48,503.71
2018,1,6,11,30,898.0,67.0,2.3,14.1,500.0,661.59,534.08
2018,1,6,11,45,902.5,67.0,2.3,14.35,507.5,689.31,554.82
2018,1,6,12,0,907.0,67.0,2.3,14.6,515.0,714.17,572.33
2018,1,6,12,15,906.0,67.5,2.25,14.7,515.0,732.73,585.2
2018,1,6,12,30,905.0,68.0,2.2,14.8,515.0,748.02,595.75
2018,1,6,12,45,901.0,68.0,2.1,14.9,507.0,757.18,601.54
2018,1,6,13,0,897.0,68.0,2.0,15.0,499.0,762.94,604.98
2018,1,6,13,15,889.5,67.5,1.9,15.0,484.0,762.05,603.94
2018,1,6,13,30,882.0,67.0,1.8,15.0,469.0,757.79,600.61
2018,1,6,13,45,871.0,66.0,1.7,14.95,447.0,746.99,592.75
2018,1,6,14,0,860.0,65.0,1.6,14.9,425.0,733.04,582.72
2018,1,6,14,15,841.0,62.5,1.6,14.75,395.0,714.42,570.4
2018,1,6,14,30,822.0,60.0,1.6,14.6,365.0,686.92,551.44
2018,1,6,14,45,779.5,59.5,1.55,14.4,327.0,642.93,519.6
2018,1,6,15,0,737.0,59.0,1.5,14.2,289.0,597.66,486.24
2018,1,6,15,15,720.5,54.5,1.5,14.2,255.5,563.9,460.28
2018,1,6,15,30,704.0,50.0,1.5,14.2,222.0,528.5,431.29
2018,1,6,15,45,649.0,46.0,1.15,12.85,182.0,469.0,382.16
2018,1,6,16,0,594.0,42.0,0.8,11.5,142.0,410.6,331.92
2018,1,6,16,15,502.0,35.0,0.85,11.1,103.0,337.85,268.36
2018,1,6,16,30,410.0,28.0,0.9,10.7,64.0,265.45,190.05
2018,1,6,16,45,252.5,18.0,0.9,10.25,36.5,150.64,0.0
2018,1,6,17,0,95.0,8.0,0.9,9.8,9.0,46.64,0.0
2018,1,6,17,15,47.5,4.0,0.9,9.6,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,7,7,15,11.0,2.5,1.65,5.15,2.5,0.0,0.0
2018,1,7,7,30,22.0,5.0,1.6,5.3,5.0,4.77,0.0
2018,1,7,7,45,11.0,17.5,1.6,5.4,17.5,15.94,0.0
2018,1,7,8,0,0.0,30.0,1.6,5.5,30.0,27.23,17.13
2018,1,7,8,15,2.0,45.0,1.55,5.65,45.5,41.13,29.51
2018,1,7,8,30,4.0,60.0,1.5,5.8,61.0,55.51,42.46
2018,1,7,8,45,9.0,75.0,1.4,5.9,77.5,70.79,55.92
2018,1,7,9,0,14.0,90.0,1.3,6.0,94.0,86.74,69.87
2018,1,7,9,15,7.0,86.0,1.35,6.2,88.0,82.12,66.24
2018,1,7,9,30,0.0,82.0,1.4,6.4,82.0,76.51,61.55
2018,1,7,9,45,0.0,84.0,1.45,6.6,84.0,78.42,63.13
2018,1,7,10,0,0.0,86.0,1.5,6.8,86.0,80.32,64.64
2018,1,7,10,15,0.0,97.0,1.55,7.15,97.0,90.85,73.53
2018,1,7,10,30,0.0,108.0,1.6,7.5,108.0,101.49,82.44
2018,1,7,10,45,0.0,100.0,1.65,7.85,100.0,93.73,75.56
2018,1,7,11,0,0.0,92.0,1.7,8.2,92.0,85.98,68.76
2018,1,7,11,15,0.0,92.0,1.65,8.75,92.0,85.96,68.54
2018,1,7,11,30,0.0,92.0,1.6,9.3,92.0,85.95,68.32
2018,1,7,11,45,0.0,99.5,1.55,9.85,99.5,93.25,74.33
2018,1,7,12,0,0.0,107.0,1.5,10.4,107.0,100.65,80.37
2018,1,7,12,15,0.0,107.5,1.45,10.75,107.5,101.21,80.7
2018,1,7,12,30,0.0,108.0,1.4,11.1,108.0,101.8,81.09
2018,1,7,12,45,0.0,111.0,1.35,11.4,111.0,104.92,83.65
2018,1,7,13,0,0.0,114.0,1.3,11.7,114.0,108.13,86.28
2018,1,7,13,15,0.5,120.5,1.25,11.85,120.5,115.45,92.43
2018,1,7,13,30,1.0,127.0,1.2,12.0,127.0,123.04,98.81
2018,1,7,13,45,0.5,127.0,1.1,12.15,127.0,123.3,99.02
2018,1,7,14,0,0.0,127.0,1.0,12.3,127.0,123.77,99.45
2018,1,7,14,15,1.0,119.5,0.9,12.1,120.0,117.38,94.33
2018,1,7,14,30,2.0,112.0,0.8,11.9,113.0,111.03,89.24
2018,1,7,14,45,1.5,103.5,0.65,11.65,104.0,102.56,82.26
2018,1,7,15,0,1.0,95.0,0.5,11.4,95.0,94.2,75.32
2018,1,7,15,15,0.5,83.0,0.5,11.4,83.0,81.93,64.9
2018,1,7,15,30,0.0,71.0,0.5,11.4,71.0,69.68,54.38
2018,1,7,15,45,0.0,58.0,0.7,10.5,58.0,56.55,43.12
2018,1,7,16,0,0.0,45.0,0.9,9.6,45.0,43.32,31.55
2018,1,7,16,15,0.0,33.5,0.9,9.4,33.5,31.76,21.16
2018,1,7,16,30,0.0,22.0,0.9,9.2,22.0,20.43,10.19
2018,1,7,16,45,11.5,13.5,0.9,9.0,13.5,18.35,0.0
2018,1,7,17,0,23.0,5.0,0.9,8.8,5.0,14.26,0.0
2018,1,7,17,15,11.5,2.5,0.9,8.75,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,8.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,8.05,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,7.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,8.6,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,8.8,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,1.65,9.0,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,1.8,9.2,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,1.95,9.45,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.1,9.7,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,2.25,9.9,8.5,7.87,1.18
2018,1,8,9,0,0.0,10.0,2.4,10.1,10.0,9.26,2.42
2018,1,8,9,15,0.0,11.5,2.55,10.35,11.5,10.65,3.65
2018,1,8,9,30,0.0,13.0,2.7,10.6,13.0,12.05,4.85
2018,1,8,9,45,0.0,18.5,2.85,10.8,18.5,17.15,9.28
2018,1,8,10,0,0.0,24.0,3.0,11.0,24.0,22.27,13.68
2018,1,8,10,15,0.0,29.5,3.0,11.1,29.5,27.38,18.07
2018,1,8,10,30,0.0,35.0,3.0,11.2,35.0,32.5,22.45
2018,1,8,10,45,0.0,39.5,2.95,11.3,39.5,36.69,26.0
2018,1,8,11,0,0.0,44.0,2.9,11.4,44.0,40.89,29.55
2018,1,8,11,15,0.0,49.0,2.85,11.5,49.0,45.55,33.49
2018,1,8,11,30,0.0,54.0,2.8,11.6,54.0,50.21,37.43
2018,1,8,11,45,0.0,54.0,2.7,11.75,54.0,50.22,37.38
2018,1,8,12,0,0.0,54.0,2.6,11.9,54.0,50.22,37.34
2018,1,8,12,15,0.0,49.0,2.45,11.95,49.0,45.56,33.36
2018,1,8,12,30,0.0,44.0,2.3,12.0,44.0,40.9,29.4
2018,1,8,12,45,0.0,42.0,2.15,12.1,42.0,39.03,27.81
2018,1,8,13,0,0.0,40.0,2.0,12.2,40.0,37.17,26.23
2018,1,8,13,15,0.0,34.0,1.8,12.25,34.0,31.58,21.47
2018,1,8,13,30,0.0,28.0,1.6,12.3,28.0,26.0,16.72
2018,1,8,13,45,0.0,27.5,1.4,12.3,27.5,25.53,16.35
2018,1,8,14,0,0.0,27.0,1.2,12.3,27.0,25.06,15.98
2018,1,8,14,15,0.0,34.5,1.15,12.2,34.5,32.03,22.03
2018,1,8,14,30,0.0,42.0,1.1,12.1,42.0,39.01,28.08
2018,1,8,14,45,0.0,36.5,1.0,11.95,36.5,33.88,23.72
2018,1,8,15,0,0.0,31.0,0.9,11.8,31.0,28.76,19.34
2018,1,8,15,15,0.0,20.0,0.9,11.8,20.0,18.54,10.47
2018,1,8,15,30,0.0,9.0,0.9,11.8,9.0,8.33,1.59
2018,1,8,15,45,0.0,13.0,0.95,11.4,13.0,12.04,4.78
2018,1,8,16,0,0.0,17.0,1.0,11.0,17.0,15.75,7.88
2018,1,8,16,15,0.0,13.0,1.0,10.9,13.0,12.04,4.5
2018,1,8,16,30,0.0,9.0,1.0,10.8,9.0,8.33,0.87
2018,1,8,16,45,0.0,5.5,1.0,10.7,5.5,5.09,0.0
2018,1,8,17,0,0.0,2.0,1.0,10.6,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,1.0,10.65,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,9,7,15,0.5,1.5,0.9,10.6,1.5,0.0,0.0
2018,1,9,7,30,1.0,3.0,1.0,11.0,3.0,2.86,0.0
2018,1,9,7,45,0.5,8.5,1.1,11.35,8.5,7.87,0.0
2018,1,9,8,0,0.0,14.0,1.2,11.7,14.0,12.97,5.03
2018,1,9,8,15,0.0,20.5,1.25,12.0,20.5,19.01,10.33
2018,1,9,8,30,0.0,27.0,1.3,12.3,27.0,25.05,15.74
2018,1,9,8,45,0.0,33.5,1.35,12.6,33.5,31.09,21.09
2018,1,9,9,0,0.0,40.0,1.4,12.9,40.0,37.14,26.37
2018,1,9,9,15,0.0,44.5,1.3,13.1,44.5,41.33,30.0
2018,1,9,9,30,0.0,49.0,1.2,13.3,49.0,45.53,33.57
2018,1,9,9,45,0.0,76.5,1.1,13.45,76.5,71.29,55.46
2018,1,9,10,0,0.0,104.0,1.0,13.6,104.0,97.55,77.43
2018,1,9,10,15,0.0,106.5,0.8,13.6,106.5,99.99,79.26
2018,1,9,10,30,0.0,109.0,0.6,13.6,109.0,102.42,81.13
2018,1,9,10,45,1.0,118.5,0.45,13.6,119.0,112.26,89.13
2018,1,9,11,0,2.0,128.0,0.3,13.6,129.0,122.27,97.18
2018,1,9,11,15,1.5,113.5,0.4,13.6,114.0,107.8,85.17
2018,1,9,11,30,1.0,99.0,0.5,13.6,99.0,93.38,73.22
2018,1,9,11,45,0.5,83.5,0.65,13.6,83.5,78.1,60.5
2018,1,9,12,0,0.0,68.0,0.8,13.6,68.0,63.28,48.08
2018,1,9,12,15,0.0,60.0,0.95,13.6,60.0,55.82,41.81
2018,1,9,12,30,0.0,52.0,1.1,13.6,52.0,48.35,35.52
2018,1,9,12,45,0.0,63.5,1.25,13.6,63.5,59.08,44.6
2018,1,9,13,0,0.0,75.0,1.4,13.6,75.0,69.82,53.66
2018,1,9,13,15,1.5,97.5,1.45,13.55,98.0,92.78,73.04
2018,1,9,13,30,3.0,120.0,1.5,13.5,121.0,117.13,93.47
2018,1,9,13,45,5.5,119.5,1.55,13.45,121.5,119.0,95.22
2018,1,9,14,0,8.0,119.0,1.6,13.4,122.0,120.99,97.12
2018,1,9,14,15,4.0,81.0,1.5,13.25,82.5,78.8,61.73
2018,1,9,14,30,0.0,43.0,1.4,13.1,43.0,39.94,28.7
2018,1,9,14,45,13.0,57.5,1.3,13.0,61.5,65.2,50.83
2018,1,9,15,0,26.0,72.0,1.2,12.9,80.0,90.5,72.75
2018,1,9,15,15,13.0,43.0,1.2,12.9,47.0,49.78,37.61
2018,1,9,15,30,0.0,14.0,1.2,12.9,14.0,12.97,5.56
2018,1,9,15,45,25.5,14.5,0.95,12.35,19.0,31.06,21.74
2018,1,9,16,0,51.0,15.0,0.7,11.8,24.0,50.08,38.12
2018,1,9,16,15,25.5,10.0,0.7,11.6,14.5,28.3,18.55
2018,1,9,16,30,0.0,5.0,0.7,11.4,5.0,4.62,0.0
2018,1,9,16,45,0.0,3.0,0.7,11.15,3.0,2.77,0.0
2018,1,9,17,0,0.0,1.0,0.7,10.9,1.0,0.95,0.0
2018,1,9,17,15,0.0,0.5,0.75,10.7,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.5,1.85,7.65,2.5,0.0,0.0
2018,1,10,7,30,19.0,5.0,1.9,8.0,5.0,4.77,0.0
2018,1,10,7,45,25.5,18.5,1.9,8.35,20.0,16.21,0.0
2018,1,10,8,0,32.0,32.0,1.9,8.7,35.0,27.54,17.26
2018,1,10,8,15,52.0,47.0,1.95,8.95,55.0,45.09,30.83
2018,1,10,8,30,72.0,62.0,2.0,9.2,75.0,65.2,47.17
2018,1,10,8,45,98.0,79.5,2.1,9.45,101.5,90.98,68.56
2018,1,10,9,0,124.0,97.0,2.2,9.7,128.0,119.86,93.03
2018,1,10,9,15,170.0,112.5,2.25,9.85,162.5,155.26,122.78
2018,1,10,9,30,216.0,128.0,2.3,10.0,197.0,198.14,159.19
2018,1,10,9,45,178.5,142.0,2.3,10.1,203.5,207.11,168.61
2018,1,10,10,0,141.0,156.0,2.3,10.2,210.0,215.1,176.46
2018,1,10,10,15,107.5,165.5,2.35,10.3,208.5,216.86,178.46
2018,1,10,10,30,74.0,175.0,2.4,10.4,207.0,210.22,173.01
2018,1,10,10,45,105.0,179.0,2.4,10.5,226.5,241.12,198.95
2018,1,10,11,0,136.0,183.0,2.4,10.6,246.0,268.74,222.07
2018,1,10,11,15,92.5,173.5,2.4,10.65,217.0,237.6,195.94
2018,1,10,11,30,49.0,164.0,2.4,10.7,188.0,195.41,160.43
2018,1,10,11,45,24.5,146.5,2.4,10.8,158.5,162.19,132.35
2018,1,10,12,0,0.0,129.0,2.4,10.9,129.0,122.45,98.45
2018,1,10,12,15,1.0,124.5,2.35,10.95,125.0,118.8,95.45
2018,1,10,12,30,2.0,120.0,2.3,11.0,121.0,115.18,92.45
2018,1,10,12,45,4.0,128.5,2.25,11.05,130.5,125.51,101.2
2018,1,10,13,0,6.0,137.0,2.2,11.1,140.0,136.12,110.17
2018,1,10,13,15,10.5,146.0,2.15,11.2,151.0,149.51,121.53
2018,1,10,13,30,15.0,155.0,2.1,11.3,162.0,163.37,133.26
2018,1,10,13,45,16.0,150.5,2.05,11.35,157.5,160.21,130.77
2018,1,10,14,0,17.0,146.0,2.0,11.4,153.0,157.12,128.38
2018,1,10,14,15,153.0,112.5,1.9,11.4,171.0,251.45,211.17
2018,1,10,14,30,289.0,79.0,1.8,11.4,189.0,322.28,272.53
2018,1,10,14,45,209.0,70.5,1.7,11.45,146.5,250.45,211.54
2018,1,10,15,0,129.0,62.0,1.6,11.5,104.0,167.87,141.14
2018,1,10,15,15,152.5,48.5,1.6,11.5,92.0,176.17,148.7
2018,1,10,15,30,176.0,35.0,1.6,11.5,80.0,169.04,142.73
2018,1,10,15,45,172.0,31.5,1.2,11.1,69.0,157.87,132.24
2018,1,10,16,0,168.0,28.0,0.8,10.7,58.0,146.74,121.2
2018,1,10,16,15,110.0,20.0,0.8,10.5,37.5,98.72,78.45
2018,1,10,16,30,52.0,12.0,0.8,10.3,17.0,53.89,37.76
2018,1,10,16,45,26.0,6.5,0.8,10.1,9.0,22.24,0.0
2018,1,10,17,0,0.0,1.0,0.8,9.9,1.0,0.95,0.0
2018,1,10,17,15,0.0,0.5,0.8,9.85,0.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,11,7,15,23.5,3.5,0.5,9.9,4.0,0.0,0.0
2018,1,11,7,30,47.0,7.0,0.6,10.1,8.0,6.67,0.0
2018,1,11,7,45,81.5,20.0,0.7,10.25,26.0,16.68,0.0
2018,1,11,8,0,116.0,33.0,0.8,10.4,44.0,27.21,16.95
2018,1,11,8,15,113.5,50.0,0.95,10.75,65.5,50.56,33.24
2018,1,11,8,30,111.0,67.0,1.1,11.1,87.0,73.92,52.51
2018,1,11,8,45,139.5,83.0,1.25,11.45,114.5,101.08,74.72
2018,1,11,9,0,168.0,99.0,1.4,11.8,142.0,132.82,101.43
2018,1,11,9,15,270.0,104.5,1.45,12.1,186.0,177.06,136.75
2018,1,11,9,30,372.0,110.0,1.5,12.4,230.0,234.48,183.98
2018,1,11,9,45,246.5,130.0,1.6,12.7,213.0,224.02,179.52
2018,1,11,10,0,121.0,150.0,1.7,13.0,196.0,200.5,162.36
2018,1,11,10,15,61.0,142.0,1.6,13.4,165.0,166.48,134.65
2018,1,11,10,30,1.0,134.0,1.5,13.8,134.0,127.3,101.77
2018,1,11,10,45,6.5,136.0,1.45,14.2,139.0,132.42,105.87
2018,1,11,11,0,12.0,138.0,1.4,14.6,144.0,137.95,110.25
2018,1,11,11,15,89.0,177.0,1.3,14.9,221.0,231.77,187.73
2018,1,11,11,30,166.0,216.0,1.2,15.2,298.0,335.86,270.62
2018,1,11,11,45,205.5,217.5,1.05,15.5,320.5,370.55,297.1
2018,1,11,12,0,245.0,219.0,0.9,15.8,343.0,416.35,331.82
2018,1,11,12,15,208.5,223.0,0.95,15.95,328.5,391.81,312.41
2018,1,11,12,30,172.0,227.0,1.0,16.1,314.0,375.13,299.21
2018,1,11,12,45,146.0,222.5,1.05,16.25,295.5,354.84,283.39
2018,1,11,13,0,120.0,218.0,1.1,16.4,277.0,333.47,266.58
2018,1,11,13,15,263.0,193.5,1.2,16.35,318.0,428.38,344.28
2018,1,11,13,30,406.0,169.0,1.3,16.3,359.0,524.08,420.04
2018,1,11,13,45,465.5,150.0,1.4,16.2,358.5,548.6,440.25
2018,1,11,14,0,525.0,131.0,1.5,16.1,358.0,570.17,458.84
2018,1,11,14,15,598.0,108.0,1.45,15.95,350.5,599.47,482.41
2018,1,11,14,30,671.0,85.0,1.4,15.8,343.0,618.88,497.81
2018,1,11,14,45,686.5,75.5,1.35,15.6,319.0,607.86,490.02
2018,1,11,15,0,702.0,66.0,1.3,15.4,295.0,589.54,476.8
2018,1,11,15,15,687.5,59.5,1.3,15.4,261.0,555.67,451.06
2018,1,11,15,30,673.0,53.0,1.3,15.4,227.0,520.1,422.7
2018,1,11,15,45,547.5,53.0,1.0,14.35,179.0,427.55,347.96
2018,1,11,16,0,422.0,53.0,0.7,13.3,131.0,336.48,272.83
2018,1,11,16,15,331.0,44.5,0.75,12.75,96.0,261.41,209.52
2018,1,11,16,30,240.0,36.0,0.8,12.2,61.0,193.36,146.87
