Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,5,45,17.0,6.5,2.25,8.35,7.0,0.0,0.0
2018,4,4,6,0,34.0,13.0,2.4,8.6,14.0,12.39,0.0
2018,4,4,6,15,108.5,29.0,2.6,9.1,41.5,23.87,12.06
2018,4,4,6,30,183.0,45.0,2.8,9.6,69.0,34.68,24.84
2018,4,4,6,45,267.5,59.0,3.0,10.05,111.5,44.5,34.3
2018,4,4,7,0,352.0,73.0,3.2,10.5,154.0,53.91,43.1
2018,4,4,7,15,365.0,90.5,3.15,11.0,193.5,65.34,53.47
2018,4,4,7,30,378.0,108.0,3.1,11.5,233.0,103.89,71.03
2018,4,4,7,45,511.0,107.0,3.1,11.95,306.0,146.34,96.48
2018,4,4,8,0,644.0,106.0,3.1,12.4,379.0,204.47,139.68
2018,4,4,8,15,660.5,115.0,3.1,12.95,424.5,258.31,187.18
2018,4,4,8,30,677.0,124.0,3.1,13.5,470.0,313.71,236.48
2018,4,4,8,45,661.0,142.0,3.05,14.0,506.0,366.71,283.69
2018,4,4,9,0,645.0,160.0,3.0,14.5,542.0,417.24,327.24
2018,4,4,9,15,709.0,150.0,3.0,15.0,597.0,477.78,376.92
2018,4,4,9,30,773.0,140.0,3.0,15.5,652.0,543.72,429.69
2018,4,4,9,45,617.0,208.0,3.0,15.95,631.0,559.23,441.07
2018,4,4,10,0,461.0,276.0,3.0,16.4,610.0,556.28,437.04
2018,4,4,10,15,599.0,232.5,3.05,16.7,684.5,636.85,499.62
2018,4,4,10,30,737.0,189.0,3.1,17.0,759.0,725.68,566.77
2018,4,4,10,45,777.0,178.0,3.15,17.3,794.0,779.27,605.61
2018,4,4,11,0,817.0,167.0,3.2,17.6,829.0,831.18,641.56
2018,4,4,11,15,702.0,226.0,3.2,17.8,802.5,827.49,636.61
2018,4,4,11,30,587.0,285.0,3.2,18.0,776.0,809.68,620.64
2018,4,4,11,45,699.5,232.0,3.15,18.2,821.5,880.27,672.55
2018,4,4,12,0,812.0,179.0,3.1,18.4,867.0,945.29,715.8
2018,4,4,12,15,874.5,147.0,3.15,18.35,887.0,990.05,746.07
2018,4,4,12,30,937.0,115.0,3.2,18.3,907.0,1024.75,769.65
2018,4,4,12,45,936.0,114.0,3.2,18.3,898.0,1035.73,776.92
2018,4,4,13,0,935.0,113.0,3.2,18.3,889.0,1042.91,782.02
2018,4,4,13,15,805.0,170.0,3.25,18.1,828.5,990.81,748.48
2018,4,4,13,30,675.0,227.0,3.3,17.9,768.0,932.84,710.94
2018,4,4,13,45,568.5,261.5,3.35,17.7,707.5,860.81,660.79
2018,4,4,14,0,462.0,296.0,3.4,17.5,647.0,792.34,611.47
2018,4,4,14,15,424.5,294.0,3.45,17.35,606.5,750.58,582.72
2018,4,4,14,30,387.0,292.0,3.5,17.2,566.0,695.07,543.66
2018,4,4,14,45,374.5,279.0,3.55,17.0,532.5,663.19,522.1
2018,4,4,15,0,362.0,266.0,3.6,16.8,499.0,630.25,499.33
2018,4,4,15,15,288.5,259.0,3.6,16.8,437.0,550.14,438.6
2018,4,4,15,30,215.0,252.0,3.6,16.8,375.0,460.21,369.43
2018,4,4,15,45,209.5,230.5,3.5,16.2,341.5,425.81,344.66
2018,4,4,16,0,204.0,209.0,3.4,15.6,308.0,391.0,318.86
2018,4,4,16,15,177.0,186.5,3.25,15.15,266.0,338.97,278.05
2018,4,4,16,30,150.0,164.0,3.1,14.7,224.0,288.59,237.8
2018,4,4,16,45,147.0,141.5,3.0,14.2,193.5,255.48,211.4
2018,4,4,17,0,144.0,119.0,2.9,13.7,163.0,222.15,183.99
2018,4,4,17,15,114.0,97.5,2.7,13.05,128.0,175.33,144.22
2018,4,4,17,30,84.0,76.0,2.5,12.4,93.0,131.2,106.0
2018,4,4,17,45,60.0,56.0,2.3,11.75,66.5,94.5,73.6
2018,4,4,18,0,36.0,36.0,2.1,11.1,40.0,59.77,41.95
2018,4,4,18,15,24.5,21.0,2.2,10.85,23.0,34.03,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.6,6.0,9.12,0.0
2018,4,4,18,45,6.5,3.0,2.35,10.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.75,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,9.2,6.0,5.72,0.0
2018,4,5,6,15,4.5,10.0,2.25,9.6,10.0,9.39,1.66
2018,4,5,6,30,0.0,14.0,2.4,10.0,14.0,12.97,5.8
2018,4,5,6,45,0.0,18.5,2.55,10.4,18.5,17.14,9.79
2018,4,5,7,0,0.0,23.0,2.7,10.8,23.0,21.32,13.7
2018,4,5,7,15,1.0,38.0,2.7,11.0,38.5,35.28,26.4
2018,4,5,7,30,2.0,53.0,2.7,11.2,54.0,49.38,37.09
2018,4,5,7,45,10.5,95.0,2.7,11.4,99.5,88.35,69.9
2018,4,5,8,0,19.0,137.0,2.7,11.6,145.0,127.27,102.12
2018,4,5,8,15,61.5,175.5,2.75,12.2,206.5,170.1,135.82
2018,4,5,8,30,104.0,214.0,2.8,12.8,268.0,221.2,176.39
2018,4,5,8,45,122.0,231.0,2.85,13.45,299.5,249.75,199.09
2018,4,5,9,0,140.0,248.0,2.9,14.1,331.0,282.34,224.98
2018,4,5,9,15,208.0,246.0,2.85,14.6,379.5,324.31,258.21
2018,4,5,9,30,276.0,244.0,2.8,15.1,428.0,373.19,296.95
2018,4,5,9,45,148.5,236.5,2.75,15.6,336.0,308.31,245.03
2018,4,5,10,0,21.0,229.0,2.7,16.1,244.0,226.31,178.09
2018,4,5,10,15,24.0,249.0,2.65,16.3,267.0,250.8,197.25
2018,4,5,10,30,27.0,269.0,2.6,16.5,290.0,274.44,215.31
2018,4,5,10,45,19.0,251.0,2.55,16.7,266.0,250.05,195.64
2018,4,5,11,0,11.0,233.0,2.5,16.9,242.0,227.83,177.77
2018,4,5,11,15,33.0,295.0,2.6,16.95,322.5,312.5,244.12
2018,4,5,11,30,55.0,357.0,2.7,17.0,403.0,396.02,307.92
2018,4,5,11,45,49.5,357.0,2.8,17.05,398.5,394.8,306.46
2018,4,5,12,0,44.0,357.0,2.9,17.1,394.0,393.05,305.01
2018,4,5,12,15,30.0,314.0,3.05,16.9,339.5,338.67,263.73
2018,4,5,12,30,16.0,271.0,3.2,16.7,285.0,274.14,214.06
2018,4,5,12,45,12.5,241.0,3.35,16.5,251.5,241.92,189.3
2018,4,5,13,0,9.0,211.0,3.5,16.3,218.0,209.51,164.03
2018,4,5,13,15,12.5,238.0,3.5,16.0,248.0,239.98,188.61
2018,4,5,13,30,16.0,265.0,3.5,15.7,278.0,270.96,213.4
2018,4,5,13,45,14.0,250.5,3.5,15.45,261.5,254.96,201.12
2018,4,5,14,0,12.0,236.0,3.5,15.2,245.0,238.88,188.83
2018,4,5,14,15,9.5,216.5,3.4,14.85,223.5,217.21,172.03
2018,4,5,14,30,7.0,197.0,3.3,14.5,202.0,195.54,155.11
2018,4,5,14,45,4.5,176.5,3.2,14.15,179.5,172.92,137.27
2018,4,5,15,0,2.0,156.0,3.1,13.8,157.0,150.38,119.32
2018,4,5,15,15,1.0,143.0,3.1,13.8,143.5,136.81,108.5
2018,4,5,15,30,0.0,130.0,3.1,13.8,130.0,123.29,97.64
2018,4,5,15,45,2.5,137.0,2.8,13.15,138.0,132.93,106.28
2018,4,5,16,0,5.0,144.0,2.5,12.5,146.0,142.91,115.22
2018,4,5,16,15,14.5,143.0,2.3,12.25,149.0,149.97,121.85
2018,4,5,16,30,24.0,142.0,2.1,12.0,152.0,156.78,128.21
2018,4,5,16,45,21.5,125.5,1.95,11.75,133.5,138.23,112.88
2018,4,5,17,0,19.0,109.0,1.8,11.5,115.0,119.92,97.54
2018,4,5,17,15,9.5,87.5,1.7,11.3,90.5,92.24,73.78
2018,4,5,17,30,0.0,66.0,1.6,11.1,66.0,65.3,50.4
2018,4,5,17,45,0.0,47.5,1.5,10.95,47.5,46.75,34.02
2018,4,5,18,0,0.0,29.0,1.4,10.8,29.0,27.69,16.85
2018,4,5,18,15,6.5,17.5,1.3,10.7,17.5,19.83,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.6,6.0,9.13,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.5,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.9,3.0,2.86,0.0
2018,4,6,6,15,0.0,4.5,2.1,11.05,4.5,4.16,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.2,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.3,7.5,6.94,0.59
2018,4,6,7,0,0.0,9.0,2.7,11.4,9.0,8.33,1.9
2018,4,6,7,15,0.0,11.5,2.85,11.65,11.5,10.65,4.02
2018,4,6,7,30,0.0,14.0,3.0,11.9,14.0,12.98,5.6
2018,4,6,7,45,0.0,28.0,3.2,12.15,28.0,25.98,16.8
2018,4,6,8,0,0.0,42.0,3.4,12.4,42.0,39.02,27.89
2018,4,6,8,15,0.0,39.0,3.4,12.75,39.0,36.24,25.37
2018,4,6,8,30,0.0,36.0,3.4,13.1,36.0,33.46,22.87
2018,4,6,8,45,0.0,52.5,3.45,13.4,52.5,48.84,35.75
2018,4,6,9,0,0.0,69.0,3.5,13.7,69.0,64.26,48.51
2018,4,6,9,15,0.0,61.0,3.5,14.1,61.0,56.81,42.06
2018,4,6,9,30,0.0,53.0,3.5,14.5,53.0,49.36,35.69
2018,4,6,9,45,0.0,53.5,3.55,14.85,53.5,49.84,35.95
2018,4,6,10,0,0.0,54.0,3.6,15.2,54.0,50.33,36.22
2018,4,6,10,15,0.0,76.5,3.6,15.35,76.5,71.37,53.47
2018,4,6,10,30,0.0,99.0,3.6,15.5,99.0,92.44,70.58
2018,4,6,10,45,2.0,124.5,3.55,15.7,126.0,117.92,91.19
2018,4,6,11,0,4.0,150.0,3.5,15.9,153.0,143.7,111.86
2018,4,6,11,15,6.5,181.5,3.55,16.0,187.0,175.91,137.58
2018,4,6,11,30,9.0,213.0,3.6,16.1,221.0,208.58,163.43
2018,4,6,11,45,10.5,224.5,3.6,16.15,233.5,221.57,173.59
2018,4,6,12,0,12.0,236.0,3.6,16.2,246.0,234.7,183.9
2018,4,6,12,15,13.5,249.0,3.6,16.25,260.5,249.42,195.44
2018,4,6,12,30,15.0,262.0,3.6,16.3,275.0,264.3,207.1
2018,4,6,12,45,11.0,224.5,3.6,16.35,234.0,224.25,175.57
2018,4,6,13,0,7.0,187.0,3.6,16.4,193.0,184.1,143.79
2018,4,6,13,15,4.0,149.0,3.6,16.4,152.5,144.48,112.2
2018,4,6,13,30,1.0,111.0,3.6,16.4,112.0,105.05,80.42
2018,4,6,13,45,2.5,133.0,3.6,16.4,135.0,127.66,98.93
2018,4,6,14,0,4.0,155.0,3.6,16.4,158.0,150.55,117.56
2018,4,6,14,15,4.0,151.5,3.5,16.35,154.5,147.21,115.04
2018,4,6,14,30,4.0,148.0,3.4,16.3,151.0,143.87,112.56
2018,4,6,14,45,10.0,156.0,3.25,16.25,162.5,157.47,124.09
2018,4,6,15,0,16.0,164.0,3.1,16.2,174.0,171.01,135.55
2018,4,6,15,15,19.0,180.5,3.1,16.2,192.0,190.59,151.76
2018,4,6,15,30,22.0,197.0,3.1,16.2,210.0,210.81,168.49
2018,4,6,15,45,82.0,202.0,2.8,16.0,243.5,276.68,223.9
2018,4,6,16,0,142.0,207.0,2.5,15.8,277.0,340.28,276.34
2018,4,6,16,15,109.5,181.5,2.45,15.7,232.0,283.05,230.39
2018,4,6,16,30,77.0,156.0,2.4,15.6,187.0,217.91,177.67
2018,4,6,16,45,39.5,105.0,2.35,15.45,121.0,132.84,107.28
2018,4,6,17,0,2.0,54.0,2.3,15.3,55.0,51.38,38.21
2018,4,6,17,15,27.0,53.5,2.1,15.15,59.5,67.06,51.88
2018,4,6,17,30,52.0,53.0,1.9,15.0,64.0,85.07,66.64
2018,4,6,17,45,35.0,39.0,1.75,14.8,45.5,54.24,39.7
2018,4,6,18,0,18.0,25.0,1.6,14.6,27.0,31.25,19.35
2018,4,6,18,15,9.0,13.5,1.65,14.6,14.5,15.56,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.6,2.0,1.91,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,3.4,12.65,6.5,6.2,0.0
2018,4,7,6,0,3.0,13.0,3.3,12.6,13.0,12.07,0.0
2018,4,7,6,15,6.5,30.0,3.4,12.7,30.5,27.21,16.5
2018,4,7,6,30,10.0,47.0,3.5,12.8,48.0,42.13,31.28
2018,4,7,6,45,26.5,66.0,3.6,12.9,72.0,56.95,45.07
2018,4,7,7,0,43.0,85.0,3.7,13.0,96.0,72.36,59.17
2018,4,7,7,15,94.5,110.0,3.85,13.2,140.5,88.35,73.48
2018,4,7,7,30,146.0,135.0,4.0,13.4,185.0,120.07,91.42
2018,4,7,7,45,167.0,158.5,4.1,13.55,224.5,153.65,117.09
2018,4,7,8,0,188.0,182.0,4.2,13.7,264.0,190.18,146.56
2018,4,7,8,15,201.5,204.0,4.2,13.95,301.5,226.49,176.7
2018,4,7,8,30,215.0,226.0,4.2,14.2,339.0,264.57,208.37
2018,4,7,8,45,243.5,243.0,4.2,14.45,381.5,304.24,240.89
2018,4,7,9,0,272.0,260.0,4.2,14.7,424.0,349.15,277.4
2018,4,7,9,15,299.0,271.5,4.2,15.0,463.5,391.53,311.52
2018,4,7,9,30,326.0,283.0,4.2,15.3,503.0,436.41,347.14
2018,4,7,9,45,314.5,297.5,4.2,15.6,519.0,463.56,368.2
2018,4,7,10,0,303.0,312.0,4.2,15.9,535.0,489.07,387.53
2018,4,7,10,15,324.0,318.5,4.25,16.15,565.5,527.8,417.28
2018,4,7,10,30,345.0,325.0,4.3,16.4,596.0,567.59,447.44
2018,4,7,10,45,354.5,331.0,4.35,16.6,616.0,598.86,470.79
2018,4,7,11,0,364.0,337.0,4.4,16.8,636.0,629.84,493.72
2018,4,7,11,15,379.0,322.5,4.5,16.85,639.0,651.42,510.45
2018,4,7,11,30,394.0,308.0,4.6,16.9,642.0,666.76,522.71
2018,4,7,11,45,326.5,303.5,4.7,16.95,581.5,607.53,477.86
2018,4,7,12,0,259.0,299.0,4.8,17.0,521.0,551.45,434.78
2018,4,7,12,15,255.0,312.5,4.85,17.0,531.0,570.03,448.87
2018,4,7,12,30,251.0,326.0,4.9,17.0,541.0,587.63,461.92
2018,4,7,12,45,455.0,281.5,5.0,17.0,665.5,757.73,594.23
2018,4,7,13,0,659.0,237.0,5.1,17.0,790.0,921.95,717.64
2018,4,7,13,15,641.0,245.5,5.15,16.9,774.5,918.34,714.69
2018,4,7,13,30,623.0,254.0,5.2,16.8,759.0,911.69,710.59
2018,4,7,13,45,692.0,219.5,5.2,16.75,765.0,943.19,735.21
2018,4,7,14,0,761.0,185.0,5.2,16.7,771.0,969.34,754.76
2018,4,7,14,15,730.0,187.5,5.25,16.45,731.0,934.61,732.0
2018,4,7,14,30,699.0,190.0,5.3,16.2,691.0,897.55,707.73
2018,4,7,14,45,644.5,193.0,5.3,15.95,636.0,837.25,665.84
2018,4,7,15,0,590.0,196.0,5.3,15.7,581.0,776.36,622.23
2018,4,7,15,15,657.5,168.5,5.3,15.7,570.5,790.09,635.13
2018,4,7,15,30,725.0,141.0,5.3,15.7,560.0,796.52,641.63
2018,4,7,15,45,707.0,133.0,5.15,15.1,513.5,748.16,607.64
2018,4,7,16,0,689.0,125.0,5.0,14.5,467.0,698.56,572.44
2018,4,7,16,15,664.0,117.0,4.85,14.15,418.0,642.88,530.58
2018,4,7,16,30,639.0,109.0,4.7,13.8,369.0,587.15,487.31
2018,4,7,16,45,584.5,99.5,4.5,13.4,312.0,511.09,426.35
2018,4,7,17,0,530.0,90.0,4.3,13.0,255.0,438.52,366.57
2018,4,7,17,15,461.5,79.5,3.9,12.45,203.5,358.64,298.99
2018,4,7,17,30,393.0,69.0,3.5,11.9,152.0,288.89,238.13
2018,4,7,17,45,304.5,56.5,3.1,11.35,110.0,215.0,172.76
2018,4,7,18,0,216.0,44.0,2.7,10.8,68.0,151.19,114.38
2018,4,7,18,15,121.0,27.0,2.55,10.45,39.0,82.17,25.19
2018,4,7,18,30,26.0,10.0,2.4,10.1,10.0,16.38,0.0
2018,4,7,18,45,13.0,5.0,2.25,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,5,45,56.0,11.0,1.55,7.5,14.0,10.48,0.0
2018,4,8,6,0,112.0,22.0,1.6,8.0,28.0,17.56,0.0
2018,4,8,6,15,235.5,36.5,1.95,8.55,66.5,28.6,18.43
2018,4,8,6,30,359.0,51.0,2.3,9.1,105.0,39.2,29.29
2018,4,8,6,45,448.5,60.0,2.6,9.65,154.5,45.98,35.89
2018,4,8,7,0,538.0,69.0,2.9,10.2,204.0,50.81,40.46
2018,4,8,7,15,596.0,76.0,3.0,10.55,257.5,59.54,48.37
2018,4,8,7,30,654.0,83.0,3.1,10.9,311.0,109.04,63.7
2018,4,8,7,45,695.0,88.0,3.2,11.25,364.5,161.75,101.17
2018,4,8,8,0,736.0,93.0,3.3,11.6,418.0,219.29,149.26
2018,4,8,8,15,763.5,97.0,3.25,12.0,469.0,277.07,200.81
2018,4,8,8,30,791.0,101.0,3.2,12.4,520.0,340.46,257.35
2018,4,8,8,45,811.0,105.0,3.2,12.85,567.5,400.02,310.14
2018,4,8,9,0,831.0,109.0,3.2,13.3,615.0,460.79,362.47
2018,4,8,9,15,849.5,110.0,3.15,13.7,658.0,518.96,411.18
2018,4,8,9,30,868.0,111.0,3.1,14.1,701.0,577.51,458.54
2018,4,8,9,45,883.0,111.5,3.05,14.45,738.5,633.72,502.67
2018,4,8,10,0,898.0,112.0,3.0,14.8,776.0,688.55,544.38
2018,4,8,10,15,905.0,114.0,3.0,15.1,805.5,738.38,581.46
2018,4,8,10,30,912.0,116.0,3.0,15.4,835.0,786.34,614.82
2018,4,8,10,45,916.5,117.5,3.0,15.75,857.5,829.8,643.89
2018,4,8,11,0,921.0,119.0,3.0,16.1,880.0,870.76,670.89
2018,4,8,11,15,924.5,120.0,3.0,16.3,895.0,907.71,695.22
2018,4,8,11,30,928.0,121.0,3.0,16.5,910.0,941.74,717.4
2018,4,8,11,45,928.5,121.5,3.0,16.75,916.0,969.48,735.06
2018,4,8,12,0,929.0,122.0,3.0,17.0,922.0,993.85,750.46
2018,4,8,12,15,929.0,122.0,3.0,17.2,921.0,1013.75,763.03
2018,4,8,12,30,929.0,122.0,3.0,17.4,920.0,1030.07,773.3
2018,4,8,12,45,927.0,121.0,3.0,17.55,910.0,1039.72,779.41
2018,4,8,13,0,925.0,120.0,3.0,17.7,900.0,1045.61,783.2
2018,4,8,13,15,921.0,119.0,2.95,17.75,882.0,1045.75,783.16
2018,4,8,13,30,917.0,118.0,2.9,17.8,864.0,1042.1,780.82
2018,4,8,13,45,910.0,116.5,2.85,17.9,838.5,1031.21,773.69
2018,4,8,14,0,903.0,115.0,2.8,18.0,813.0,1016.69,764.35
2018,4,8,14,15,893.5,113.5,2.8,17.95,780.5,996.23,752.08
2018,4,8,14,30,884.0,112.0,2.8,17.9,748.0,972.45,737.66
2018,4,8,14,45,871.0,109.5,2.75,17.9,708.5,949.19,723.07
2018,4,8,15,0,858.0,107.0,2.7,17.9,669.0,914.81,700.86
2018,4,8,15,15,841.0,104.0,2.7,17.9,624.5,873.7,674.34
2018,4,8,15,30,824.0,101.0,2.7,17.9,580.0,830.44,646.07
2018,4,8,15,45,800.0,98.0,2.65,17.6,531.0,779.62,612.37
2018,4,8,16,0,776.0,95.0,2.6,17.3,482.0,727.72,577.32
2018,4,8,16,15,742.0,91.5,2.45,16.9,430.0,670.61,537.34
2018,4,8,16,30,708.0,88.0,2.3,16.5,378.0,610.81,493.62
2018,4,8,16,45,661.0,83.0,2.15,16.1,324.5,541.8,440.59
2018,4,8,17,0,614.0,78.0,2.0,15.7,271.0,475.38,387.85
2018,4,8,17,15,544.5,71.0,1.9,14.8,218.5,397.48,324.82
2018,4,8,17,30,475.0,64.0,1.8,13.9,166.0,325.34,264.06
2018,4,8,17,45,370.5,53.5,1.7,13.05,119.5,239.73,190.66
2018,4,8,18,0,266.0,43.0,1.6,12.2,73.0,168.5,127.13
2018,4,8,18,15,153.5,26.5,1.65,11.75,42.0,92.44,35.94
2018,4,8,18,30,41.0,10.0,1.7,11.3,11.0,20.34,0.0
2018,4,8,18,45,20.5,5.0,1.7,10.85,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,9,5,45,15.0,9.5,1.2,7.55,10.5,9.05,0.0
2018,4,9,6,0,30.0,19.0,1.2,7.9,21.0,16.61,0.0
2018,4,9,6,15,70.0,37.5,1.55,8.6,47.0,31.76,21.43
2018,4,9,6,30,110.0,56.0,1.9,9.3,73.0,46.6,35.92
2018,4,9,6,45,133.5,76.0,2.25,9.95,104.5,62.12,50.36
2018,4,9,7,0,157.0,96.0,2.6,10.6,136.0,77.24,64.14
2018,4,9,7,15,206.5,115.5,2.6,11.1,180.5,90.45,70.38
2018,4,9,7,30,256.0,135.0,2.6,11.6,225.0,125.8,92.32
2018,4,9,7,45,272.0,155.0,2.65,12.1,264.5,163.26,120.8
2018,4,9,8,0,288.0,175.0,2.7,12.6,304.0,202.9,153.27
2018,4,9,8,15,280.0,198.0,2.65,13.15,335.0,240.8,185.85
2018,4,9,8,30,272.0,221.0,2.6,13.7,366.0,277.91,217.41
2018,4,9,8,45,249.5,248.0,2.55,14.3,390.0,312.07,245.97
2018,4,9,9,0,227.0,275.0,2.5,14.9,414.0,344.75,272.27
2018,4,9,9,15,322.5,269.0,2.5,15.5,481.5,402.34,317.26
2018,4,9,9,30,418.0,263.0,2.5,16.1,549.0,470.94,370.38
2018,4,9,9,45,585.0,219.0,2.45,16.7,641.5,557.58,437.09
2018,4,9,10,0,752.0,175.0,2.4,17.3,734.0,656.67,511.59
2018,4,9,10,15,813.0,156.5,2.35,17.7,782.5,719.08,556.92
2018,4,9,10,30,874.0,138.0,2.3,18.1,831.0,784.03,602.68
2018,4,9,10,45,881.5,138.5,2.3,18.55,853.5,828.23,631.13
2018,4,9,11,0,889.0,139.0,2.3,19.0,876.0,865.87,654.87
2018,4,9,11,15,894.0,138.5,2.2,19.35,890.5,901.66,676.49
2018,4,9,11,30,899.0,138.0,2.1,19.7,905.0,934.7,695.92
2018,4,9,11,45,903.0,136.5,2.05,20.0,912.0,962.92,712.6
2018,4,9,12,0,907.0,135.0,2.0,20.3,919.0,988.0,727.14
2018,4,9,12,15,912.5,131.0,2.0,20.55,918.5,1008.67,739.56
2018,4,9,12,30,918.0,127.0,2.0,20.8,918.0,1025.92,749.85
2018,4,9,12,45,909.5,129.5,1.95,21.05,906.0,1032.72,752.9
2018,4,9,13,0,901.0,132.0,1.9,21.3,894.0,1035.76,753.76
2018,4,9,13,15,887.5,135.0,1.8,21.45,873.0,1030.68,749.2
2018,4,9,13,30,874.0,138.0,1.7,21.6,852.0,1031.22,748.4
2018,4,9,13,45,794.5,167.0,1.65,21.75,801.5,982.24,716.75
2018,4,9,14,0,715.0,196.0,1.6,21.9,751.0,937.76,688.38
2018,4,9,14,15,681.0,199.0,1.4,22.05,710.0,901.0,662.88
2018,4,9,14,30,647.0,202.0,1.2,22.2,669.0,862.15,635.84
2018,4,9,14,45,602.5,204.5,1.05,22.3,621.5,811.3,601.13
2018,4,9,15,0,558.0,207.0,0.9,22.4,574.0,755.35,562.51
2018,4,9,15,15,504.0,206.5,0.9,22.4,521.5,693.0,521.02
2018,4,9,15,30,450.0,206.0,0.9,22.4,469.0,631.8,479.43
2018,4,9,15,45,461.0,185.5,0.45,22.4,435.5,602.73,456.45
2018,4,9,16,0,472.0,165.0,0.0,22.4,402.0,571.06,431.68
2018,4,9,16,15,473.0,146.0,0.15,22.0,362.0,531.17,406.62
2018,4,9,16,30,474.0,127.0,0.3,21.6,322.0,489.58,379.83
2018,4,9,16,45,391.0,117.5,0.45,21.2,264.0,403.52,317.46
2018,4,9,17,0,308.0,108.0,0.6,20.8,206.0,313.89,249.81
2018,4,9,17,15,309.0,89.5,0.75,19.85,172.5,287.91,230.02
2018,4,9,17,30,310.0,71.0,0.9,18.9,139.0,250.59,199.22
2018,4,9,17,45,184.0,55.5,1.0,17.95,93.0,152.63,118.54
2018,4,9,18,0,58.0,40.0,1.1,17.0,47.0,71.5,51.25
2018,4,9,18,15,35.5,24.5,1.2,16.45,28.0,42.17,16.19
2018,4,9,18,30,13.0,9.0,1.3,15.9,9.0,12.01,0.0
2018,4,9,18,45,6.5,4.5,1.4,15.35,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,11.05,5.5,5.24,0.0
2018,4,10,6,0,0.0,11.0,2.3,11.2,11.0,10.19,0.0
2018,4,10,6,15,0.0,24.5,2.4,11.6,24.5,22.75,13.73
2018,4,10,6,30,0.0,38.0,2.5,12.0,38.0,35.21,25.55
2018,4,10,6,45,0.5,50.5,2.65,12.4,50.5,46.55,36.07
2018,4,10,7,0,1.0,63.0,2.8,12.8,63.0,57.82,46.33
2018,4,10,7,15,24.5,90.5,2.85,13.1,99.0,79.04,61.87
2018,4,10,7,30,48.0,118.0,2.9,13.4,135.0,105.79,82.74
2018,4,10,7,45,62.0,148.0,2.95,13.65,173.5,136.59,107.29
2018,4,10,8,0,76.0,178.0,3.0,13.9,212.0,169.74,133.93
2018,4,10,8,15,57.0,185.5,3.1,14.05,212.5,178.5,141.81
2018,4,10,8,30,38.0,193.0,3.2,14.2,213.0,184.54,147.17
2018,4,10,8,45,59.0,223.0,3.3,14.35,257.5,222.45,177.47
2018,4,10,9,0,80.0,253.0,3.4,14.5,302.0,263.24,209.92
2018,4,10,9,15,66.0,269.5,3.45,14.6,312.0,277.75,221.26
2018,4,10,9,30,52.0,286.0,3.5,14.7,322.0,290.77,231.18
2018,4,10,9,45,65.5,313.0,3.55,14.85,360.5,328.36,260.5
2018,4,10,10,0,79.0,340.0,3.6,15.0,399.0,367.66,290.82
2018,4,10,10,15,86.0,357.5,3.55,15.1,424.0,395.21,311.68
2018,4,10,10,30,93.0,375.0,3.5,15.2,449.0,423.43,332.92
2018,4,10,10,45,110.0,385.5,3.45,15.3,475.5,453.31,355.6
2018,4,10,11,0,127.0,396.0,3.4,15.4,502.0,490.06,383.23
2018,4,10,11,15,77.0,360.5,3.35,15.45,425.0,413.97,324.11
2018,4,10,11,30,27.0,325.0,3.3,15.5,348.0,339.35,265.47
2018,4,10,11,45,29.5,331.0,3.25,15.5,356.5,350.19,274.03
2018,4,10,12,0,32.0,337.0,3.2,15.5,365.0,361.13,282.38
2018,4,10,12,15,54.5,373.0,3.25,15.45,420.5,421.93,329.54
2018,4,10,12,30,77.0,409.0,3.3,15.4,476.0,484.3,377.11
2018,4,10,12,45,97.5,398.5,3.35,15.4,482.0,496.71,387.27
2018,4,10,13,0,118.0,388.0,3.4,15.4,488.0,521.64,406.95
2018,4,10,13,15,62.5,289.0,3.45,15.35,342.0,351.51,277.01
2018,4,10,13,30,7.0,190.0,3.5,15.3,196.0,187.41,146.92
2018,4,10,13,45,29.0,248.0,3.55,15.25,271.0,277.42,219.72
2018,4,10,14,0,51.0,306.0,3.6,15.2,346.0,361.93,286.5
2018,4,10,14,15,66.5,319.5,3.65,15.05,369.0,392.92,311.36
2018,4,10,14,30,82.0,333.0,3.7,14.9,392.0,423.93,336.39
2018,4,10,14,45,56.0,293.0,3.75,14.75,332.5,355.49,283.29
2018,4,10,15,0,30.0,253.0,3.8,14.6,273.0,287.86,230.12
2018,4,10,15,15,27.5,230.5,3.8,14.6,248.0,261.56,209.84
2018,4,10,15,30,25.0,208.0,3.8,14.6,223.0,224.48,180.59
2018,4,10,15,45,79.5,211.5,3.9,14.3,253.0,284.74,232.07
2018,4,10,16,0,134.0,215.0,4.0,14.0,283.0,342.55,280.85
2018,4,10,16,15,98.5,182.5,3.95,13.8,229.5,264.26,217.37
2018,4,10,16,30,63.0,150.0,3.9,13.6,176.0,200.09,164.49
2018,4,10,16,45,49.5,105.5,3.85,13.4,124.5,139.28,113.96
2018,4,10,17,0,36.0,61.0,3.8,13.2,73.0,80.93,64.49
2018,4,10,17,15,29.5,60.0,3.45,12.65,68.5,75.33,59.52
2018,4,10,17,30,23.0,59.0,3.1,12.1,64.0,71.14,55.52
2018,4,10,17,45,52.5,42.0,2.75,11.55,49.5,70.44,54.13
2018,4,10,18,0,82.0,25.0,2.4,11.0,35.0,64.97,47.27
2018,4,10,18,15,80.5,19.0,2.4,10.6,25.0,52.85,24.62
2018,4,10,18,30,79.0,13.0,2.4,10.2,15.0,33.3,0.0
2018,4,10,18,45,39.5,6.5,2.4,9.75,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,5,45,3.0,8.5,2.55,8.7,8.5,8.1,0.0
2018,4,11,6,0,6.0,17.0,2.5,8.8,17.0,15.77,1.74
2018,4,11,6,15,3.0,29.5,2.6,9.15,29.5,27.26,17.95
2018,4,11,6,30,0.0,42.0,2.7,9.5,42.0,38.62,28.93
2018,4,11,6,45,21.0,59.5,2.85,9.8,65.0,52.74,42.07
2018,4,11,7,0,42.0,77.0,3.0,10.1,88.0,67.24,55.33
2018,4,11,7,15,147.5,104.0,3.0,10.35,155.5,87.68,68.11
2018,4,11,7,30,253.0,131.0,3.0,10.6,223.0,124.55,91.36
2018,4,11,7,45,233.5,154.0,3.0,10.9,248.5,158.86,119.38
2018,4,11,8,0,214.0,177.0,3.0,11.2,274.0,191.17,147.51
2018,4,11,8,15,311.5,187.0,2.95,11.35,346.5,241.98,187.41
2018,4,11,8,30,409.0,197.0,2.9,11.5,419.0,302.22,236.23
2018,4,11,8,45,383.5,222.5,2.85,11.7,444.5,343.29,271.93
2018,4,11,9,0,358.0,248.0,2.8,11.9,470.0,379.49,302.53
2018,4,11,9,15,330.5,275.5,2.9,12.05,491.0,413.52,330.54
2018,4,11,9,30,303.0,303.0,3.0,12.2,512.0,444.5,355.21
2018,4,11,9,45,369.0,300.5,3.05,12.35,568.5,501.63,400.44
2018,4,11,10,0,435.0,298.0,3.1,12.5,625.0,566.38,450.85
2018,4,11,10,15,335.5,338.0,3.25,12.55,596.0,556.32,441.73
2018,4,11,10,30,236.0,378.0,3.4,12.6,567.0,535.77,424.32
2018,4,11,10,45,201.0,395.0,3.6,12.65,559.0,538.14,425.58
2018,4,11,11,0,166.0,412.0,3.8,12.7,551.0,537.48,424.23
2018,4,11,11,15,202.5,414.0,4.0,12.7,586.5,580.23,457.81
2018,4,11,11,30,239.0,416.0,4.2,12.7,622.0,624.57,492.35
2018,4,11,11,45,275.5,414.5,4.4,12.7,653.5,675.03,531.41
2018,4,11,12,0,312.0,413.0,4.6,12.7,685.0,718.63,565.37
2018,4,11,12,15,298.5,416.0,4.7,12.7,675.5,719.43,565.9
2018,4,11,12,30,285.0,419.0,4.8,12.7,666.0,718.48,565.39
2018,4,11,12,45,252.0,415.0,4.9,12.7,632.0,689.39,543.59
2018,4,11,13,0,219.0,411.0,5.0,12.7,598.0,645.84,511.1
2018,4,11,13,15,152.5,397.5,5.05,12.65,526.5,569.25,451.94
2018,4,11,13,30,86.0,384.0,5.1,12.6,455.0,477.85,380.47
2018,4,11,13,45,117.5,371.5,5.1,12.5,465.0,511.16,408.29
2018,4,11,14,0,149.0,359.0,5.1,12.4,475.0,529.76,424.51
2018,4,11,14,15,336.5,305.5,5.05,12.3,554.0,666.19,536.18
2018,4,11,14,30,524.0,252.0,5.0,12.2,633.0,795.62,639.18
2018,4,11,14,45,403.5,258.0,4.95,12.1,542.5,680.78,550.21
2018,4,11,15,0,283.0,264.0,4.9,12.0,452.0,556.38,453.06
2018,4,11,15,15,235.0,245.0,4.9,12.0,394.0,486.38,398.55
2018,4,11,15,30,187.0,226.0,4.9,12.0,336.0,405.14,334.03
2018,4,11,15,45,220.0,218.5,4.9,12.0,337.5,431.52,356.93
2018,4,11,16,0,253.0,211.0,4.9,12.0,339.0,441.89,366.73
2018,4,11,16,15,231.5,188.0,4.75,11.75,296.0,390.54,325.75
2018,4,11,16,30,210.0,165.0,4.6,11.5,253.0,340.16,285.03
2018,4,11,16,45,134.5,127.0,4.5,11.3,180.5,227.98,191.22
2018,4,11,17,0,59.0,89.0,4.4,11.1,108.0,125.44,103.4
2018,4,11,17,15,77.5,79.0,4.35,10.85,99.0,130.34,107.63
2018,4,11,17,30,96.0,69.0,4.3,10.6,90.0,125.68,102.86
2018,4,11,17,45,48.0,46.5,4.25,10.35,57.0,74.0,57.44
2018,4,11,18,0,0.0,24.0,4.2,10.1,24.0,22.27,12.94
2018,4,11,18,15,1.0,14.5,4.35,9.85,14.5,13.77,3.15
2018,4,11,18,30,2.0,5.0,4.5,9.6,5.0,5.3,0.0
2018,4,11,18,45,1.0,2.5,4.65,9.35,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,4.0,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,4.6,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,5.25,22.0,14.3,0.0
2018,4,12,6,0,200.0,28.0,1.9,5.9,42.0,22.25,7.46
2018,4,12,6,15,322.0,39.5,2.2,6.5,84.0,31.94,22.43
2018,4,12,6,30,444.0,51.0,2.5,7.1,126.0,39.75,30.3
2018,4,12,6,45,520.5,59.0,2.8,7.7,177.0,43.96,34.49
2018,4,12,7,0,597.0,67.0,3.1,8.3,228.0,48.04,38.31
2018,4,12,7,15,647.5,73.5,3.2,8.7,282.0,66.3,41.49
2018,4,12,7,30,698.0,80.0,3.3,9.1,336.0,118.48,68.49
2018,4,12,7,45,733.0,84.5,3.45,9.5,389.0,172.89,109.48
2018,4,12,8,0,768.0,89.0,3.6,9.9,442.0,234.88,162.76
2018,4,12,8,15,791.5,94.0,3.55,10.25,493.0,294.04,216.36
2018,4,12,8,30,815.0,99.0,3.5,10.6,544.0,355.33,271.84
2018,4,12,8,45,831.0,103.5,3.5,11.0,591.0,415.13,325.26
2018,4,12,9,0,847.0,108.0,3.5,11.4,638.0,475.63,377.73
2018,4,12,9,15,855.5,113.5,3.45,11.65,679.0,533.75,426.79
2018,4,12,9,30,864.0,119.0,3.4,11.9,720.0,591.23,473.69
2018,4,12,9,45,867.5,124.5,3.4,12.15,754.0,644.83,516.24
2018,4,12,10,0,871.0,130.0,3.4,12.4,788.0,696.81,556.32
2018,4,12,10,15,819.0,158.0,3.35,12.6,795.0,729.73,580.1
2018,4,12,10,30,767.0,186.0,3.3,12.8,802.0,757.16,599.04
2018,4,12,10,45,705.5,219.5,3.3,13.0,798.0,775.93,611.06
2018,4,12,11,0,644.0,253.0,3.3,13.2,794.0,787.86,617.77
2018,4,12,11,15,444.0,332.0,3.35,13.3,708.0,718.65,562.52
2018,4,12,11,30,244.0,411.0,3.4,13.4,622.0,631.66,493.26
2018,4,12,11,45,420.5,343.5,3.5,13.5,710.0,743.66,581.44
2018,4,12,12,0,597.0,276.0,3.6,13.6,798.0,856.8,667.4
2018,4,12,12,15,740.0,215.0,3.7,13.65,860.5,947.35,733.38
2018,4,12,12,30,883.0,154.0,3.8,13.7,923.0,1031.82,791.9
2018,4,12,12,45,871.0,158.5,3.95,13.7,910.0,1037.32,796.3
2018,4,12,13,0,859.0,163.0,4.1,13.7,897.0,1039.05,798.9
2018,4,12,13,15,854.5,161.0,4.2,13.65,879.0,1037.66,799.31
2018,4,12,13,30,850.0,159.0,4.3,13.6,861.0,1032.63,797.46
2018,4,12,13,45,843.5,157.0,4.35,13.55,836.0,1022.04,791.68
2018,4,12,14,0,837.0,155.0,4.4,13.5,811.0,1007.95,783.6
2018,4,12,14,15,827.0,152.5,4.4,13.4,779.0,986.55,770.13
2018,4,12,14,30,817.0,150.0,4.4,13.3,747.0,961.98,754.51
2018,4,12,14,45,803.5,147.0,4.4,13.2,708.5,930.61,734.03
2018,4,12,15,0,790.0,144.0,4.4,13.1,670.0,901.98,715.49
2018,4,12,15,15,771.0,139.5,4.4,13.1,625.5,859.07,686.14
2018,4,12,15,30,752.0,135.0,4.4,13.1,581.0,814.34,655.22
2018,4,12,15,45,727.5,130.5,4.25,12.8,532.5,763.6,619.22
2018,4,12,16,0,703.0,126.0,4.1,12.5,484.0,712.04,582.24
2018,4,12,16,15,672.0,119.0,3.9,12.2,432.5,652.38,537.73
2018,4,12,16,30,641.0,112.0,3.7,11.9,381.0,593.16,491.97
2018,4,12,16,45,598.0,104.0,3.5,11.65,329.0,525.89,438.41
2018,4,12,17,0,555.0,96.0,3.3,11.4,277.0,460.93,385.17
2018,4,12,17,15,493.0,86.0,3.05,10.75,225.5,383.89,320.84
2018,4,12,17,30,431.0,76.0,2.8,10.1,174.0,315.98,262.0
2018,4,12,17,45,341.0,62.5,2.5,9.45,127.5,237.75,193.24
2018,4,12,18,0,251.0,49.0,2.2,8.8,81.0,169.5,131.83
2018,4,12,18,15,148.0,31.5,2.25,8.45,48.0,99.38,58.88
2018,4,12,18,30,45.0,14.0,2.3,8.1,15.0,25.3,0.0
2018,4,12,18,45,22.5,7.0,2.3,7.75,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.1,2.0,0.0,0.0
2018,4,13,5,45,85.5,16.5,2.05,4.75,22.5,15.73,0.0
2018,4,13,6,0,165.0,31.0,2.2,5.4,43.0,24.63,10.87
2018,4,13,6,15,279.0,44.0,2.35,6.1,84.0,34.18,24.59
2018,4,13,6,30,393.0,57.0,2.5,6.8,125.0,43.36,33.65
2018,4,13,6,45,480.0,65.0,2.7,7.5,176.5,48.97,39.1
2018,4,13,7,0,567.0,73.0,2.9,8.2,228.0,52.8,42.67
2018,4,13,7,15,620.5,79.0,3.2,9.0,281.5,72.1,45.71
2018,4,13,7,30,674.0,85.0,3.5,9.8,335.0,122.59,72.38
2018,4,13,7,45,712.5,89.5,3.8,10.6,388.5,176.14,112.72
2018,4,13,8,0,751.0,94.0,4.1,11.4,442.0,234.13,162.27
2018,4,13,8,15,777.0,98.0,4.2,11.95,493.0,295.86,217.57
2018,4,13,8,30,803.0,102.0,4.3,12.5,544.0,356.23,271.9
2018,4,13,8,45,822.0,105.5,4.35,13.05,591.0,415.59,324.61
2018,4,13,9,0,841.0,109.0,4.4,13.6,638.0,475.98,376.71
2018,4,13,9,15,858.5,110.0,4.35,14.0,680.5,534.05,425.46
2018,4,13,9,30,876.0,111.0,4.3,14.4,723.0,592.36,472.8
2018,4,13,9,45,890.5,110.5,4.25,14.8,760.0,647.59,516.31
2018,4,13,10,0,905.0,110.0,4.2,15.2,797.0,701.24,557.31
2018,4,13,10,15,911.5,112.0,4.15,15.55,826.0,750.64,594.04
2018,4,13,10,30,918.0,114.0,4.1,15.9,855.0,798.11,626.61
2018,4,13,10,45,922.0,115.5,4.05,16.25,876.5,840.99,655.42
2018,4,13,11,0,926.0,117.0,4.0,16.6,898.0,881.31,682.08
2018,4,13,11,15,927.5,119.0,3.9,16.9,912.0,917.27,705.25
2018,4,13,11,30,929.0,121.0,3.8,17.2,926.0,950.19,726.07
2018,4,13,11,45,927.5,122.5,3.75,17.45,931.0,976.7,742.79
2018,4,13,12,0,926.0,124.0,3.7,17.7,936.0,999.78,757.14
2018,4,13,12,15,926.0,123.5,3.65,17.9,934.0,1018.73,768.86
2018,4,13,12,30,926.0,123.0,3.6,18.1,932.0,1034.1,778.24
2018,4,13,12,45,920.5,124.0,3.55,18.35,921.0,1042.0,782.55
2018,4,13,13,0,915.0,125.0,3.5,18.6,910.0,1046.14,784.53
2018,4,13,13,15,907.5,125.5,3.45,18.7,891.0,1044.04,782.94
2018,4,13,13,30,900.0,126.0,3.4,18.8,872.0,1038.25,779.09
2018,4,13,13,45,902.0,120.5,3.3,18.95,849.0,1031.75,774.38
2018,4,13,14,0,904.0,115.0,3.2,19.1,826.0,1021.45,767.27
2018,4,13,14,15,878.0,120.0,3.1,19.1,788.0,991.87,747.8
2018,4,13,14,30,852.0,125.0,3.0,19.1,750.0,968.21,732.53
2018,4,13,14,45,853.0,117.5,2.95,19.1,715.5,944.47,717.62
2018,4,13,15,0,854.0,110.0,2.9,19.1,681.0,917.26,700.35
2018,4,13,15,15,826.0,107.5,2.9,19.1,630.5,866.93,667.36
2018,4,13,15,30,798.0,105.0,2.9,19.1,580.0,815.16,633.07
2018,4,13,15,45,787.0,101.5,2.55,18.85,538.0,775.06,605.09
2018,4,13,16,0,776.0,98.0,2.2,18.6,496.0,733.01,575.3
2018,4,13,16,15,747.0,93.5,1.95,18.15,444.5,678.17,536.86
2018,4,13,16,30,718.0,89.0,1.7,17.7,393.0,620.25,494.84
2018,4,13,16,45,676.0,83.0,1.45,17.2,339.0,552.67,443.47
2018,4,13,17,0,634.0,77.0,1.2,16.7,285.0,487.26,392.2
2018,4,13,17,15,561.5,68.5,1.2,15.85,228.5,404.89,327.56
2018,4,13,17,30,489.0,60.0,1.2,15.0,172.0,328.86,265.26
2018,4,13,17,45,408.5,51.0,1.2,14.15,128.0,255.62,202.92
2018,4,13,18,0,328.0,42.0,1.2,13.3,84.0,190.49,145.33
2018,4,13,18,15,204.5,28.0,1.25,12.8,50.5,113.47,69.04
2018,4,13,18,30,81.0,14.0,1.3,12.3,17.0,34.91,0.0
2018,4,13,18,45,40.5,7.0,1.3,11.8,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
