Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,0,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,5,15,35.5,10.5,1.8,7.55,12.5,10.01,0.0
2018,5,4,5,30,71.0,21.0,2.1,8.1,25.0,17.5,0.26
2018,5,4,5,45,150.0,36.5,2.45,8.65,56.5,28.32,18.68
2018,5,4,6,0,229.0,52.0,2.8,9.2,88.0,39.61,29.75
2018,5,4,6,15,323.0,63.0,2.85,9.8,134.0,46.95,36.79
2018,5,4,6,30,417.0,74.0,2.9,10.4,180.0,53.99,43.32
2018,5,4,6,45,507.5,79.5,3.0,10.95,238.0,56.06,45.16
2018,5,4,7,0,598.0,85.0,3.1,11.5,296.0,70.02,46.19
2018,5,4,7,15,580.0,103.0,2.9,12.2,334.0,121.58,75.43
2018,5,4,7,30,562.0,121.0,2.7,12.9,372.0,171.35,113.89
2018,5,4,7,45,592.5,129.5,2.5,13.65,422.0,220.73,154.43
2018,5,4,8,0,623.0,138.0,2.3,14.4,472.0,273.63,199.55
2018,5,4,8,15,626.0,150.5,2.1,15.05,512.5,324.51,243.9
2018,5,4,8,30,629.0,163.0,1.9,15.7,553.0,375.36,287.02
2018,5,4,8,45,601.5,187.5,1.7,16.4,582.0,423.33,326.36
2018,5,4,9,0,574.0,212.0,1.5,17.1,611.0,467.18,360.48
2018,5,4,9,15,561.5,233.0,1.4,17.75,642.0,512.92,394.68
2018,5,4,9,30,549.0,254.0,1.3,18.4,673.0,556.69,425.92
2018,5,4,9,45,686.0,202.5,1.2,19.05,749.0,629.4,478.84
2018,5,4,10,0,823.0,151.0,1.1,19.7,825.0,711.78,536.67
2018,5,4,10,15,873.0,130.0,1.15,20.3,866.0,765.61,573.05
2018,5,4,10,30,923.0,109.0,1.2,20.9,907.0,822.13,608.89
2018,5,4,10,45,911.0,119.0,1.2,21.55,922.0,858.51,630.05
2018,5,4,11,0,899.0,129.0,1.2,22.2,937.0,891.29,648.83
2018,5,4,11,15,748.5,221.5,1.25,22.7,900.5,887.41,644.97
2018,5,4,11,30,598.0,314.0,1.3,23.2,864.0,864.99,626.31
2018,5,4,11,45,560.5,341.5,1.3,23.7,859.5,876.49,631.57
2018,5,4,12,0,523.0,369.0,1.3,24.2,855.0,884.41,634.06
2018,5,4,12,15,545.5,354.5,1.25,24.6,860.0,905.96,646.91
2018,5,4,12,30,568.0,340.0,1.2,25.0,865.0,925.54,658.23
2018,5,4,12,45,574.0,333.0,1.15,25.4,858.5,934.04,662.09
2018,5,4,13,0,580.0,326.0,1.1,25.8,852.0,939.98,664.49
2018,5,4,13,15,607.0,301.5,1.15,25.95,842.5,947.39,670.98
2018,5,4,13,30,634.0,277.0,1.2,26.1,833.0,951.95,675.77
2018,5,4,13,45,620.0,270.0,1.3,26.2,801.0,929.64,663.59
2018,5,4,14,0,606.0,263.0,1.4,26.3,769.0,904.69,649.86
2018,5,4,14,15,715.0,202.5,1.55,26.2,777.5,941.82,678.48
2018,5,4,14,30,824.0,142.0,1.7,26.1,786.0,964.61,695.94
2018,5,4,14,45,840.0,127.0,1.9,26.05,756.0,947.2,688.39
2018,5,4,15,0,856.0,112.0,2.1,26.0,726.0,925.52,678.21
2018,5,4,15,15,840.5,108.5,2.1,26.0,681.0,884.77,653.13
2018,5,4,15,30,825.0,105.0,2.1,26.0,636.0,841.91,626.54
2018,5,4,15,45,812.5,101.5,2.4,25.4,592.0,799.69,603.72
2018,5,4,16,0,800.0,98.0,2.7,24.8,548.0,755.68,578.49
2018,5,4,16,15,776.0,94.5,2.8,24.05,498.0,701.53,544.23
2018,5,4,16,30,752.0,91.0,2.9,23.3,448.0,647.05,508.65
2018,5,4,16,45,720.5,86.0,3.0,22.6,396.0,588.55,466.88
2018,5,4,17,0,689.0,81.0,3.1,21.9,344.0,528.64,422.37
2018,5,4,17,15,645.0,74.5,3.15,20.8,292.0,461.47,370.81
2018,5,4,17,30,601.0,68.0,3.2,19.7,240.0,397.45,319.44
2018,5,4,17,45,535.0,60.5,3.2,18.6,190.5,325.87,259.85
2018,5,4,18,0,469.0,53.0,3.2,17.5,141.0,260.58,203.45
2018,5,4,18,15,365.0,43.0,3.25,16.55,98.5,186.44,139.34
2018,5,4,18,30,261.0,33.0,3.3,15.6,56.0,123.79,80.44
2018,5,4,18,45,145.5,19.0,3.3,14.7,30.5,50.79,0.0
2018,5,4,19,0,30.0,5.0,3.3,13.8,5.0,4.77,0.0
2018,5,4,19,15,15.0,2.5,3.35,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,5,4,45,2.5,0.5,2.35,9.35,0.5,0.0,0.0
2018,5,5,5,0,5.0,1.0,2.4,9.5,1.0,0.0,0.0
2018,5,5,5,15,5.0,3.5,2.5,9.8,3.5,3.34,0.0
2018,5,5,5,30,5.0,6.0,2.6,10.1,6.0,5.63,0.0
2018,5,5,5,45,2.5,8.5,2.65,10.45,8.5,7.98,1.2
2018,5,5,6,0,0.0,11.0,2.7,10.8,11.0,10.18,3.43
2018,5,5,6,15,0.0,16.5,2.65,11.1,16.5,15.29,8.16
2018,5,5,6,30,0.0,22.0,2.6,11.4,22.0,20.39,12.86
2018,5,5,6,45,0.0,50.0,2.55,11.75,50.0,46.46,36.41
2018,5,5,7,0,0.0,78.0,2.5,12.1,78.0,71.89,56.25
2018,5,5,7,15,1.5,102.5,2.5,12.4,103.0,93.45,74.24
2018,5,5,7,30,3.0,127.0,2.5,12.7,128.0,115.35,92.2
2018,5,5,7,45,29.0,161.5,2.5,13.0,177.0,147.14,117.11
2018,5,5,8,0,55.0,196.0,2.5,13.3,226.0,185.61,147.48
2018,5,5,8,15,198.5,225.5,2.6,13.6,347.0,257.81,202.4
2018,5,5,8,30,342.0,255.0,2.7,13.9,468.0,347.39,272.15
2018,5,5,8,45,347.0,274.0,2.8,14.15,503.5,388.63,305.76
2018,5,5,9,0,352.0,293.0,2.9,14.4,539.0,430.24,339.13
2018,5,5,9,15,309.5,323.0,2.85,15.15,548.0,455.84,358.27
2018,5,5,9,30,267.0,353.0,2.8,15.9,557.0,477.04,373.14
2018,5,5,9,45,317.5,355.5,2.75,16.6,608.5,529.43,412.15
2018,5,5,10,0,368.0,358.0,2.7,17.3,660.0,585.82,453.23
2018,5,5,10,15,347.0,378.0,2.6,18.0,670.5,609.41,468.12
2018,5,5,10,30,326.0,398.0,2.5,18.7,681.0,630.67,481.06
2018,5,5,10,45,258.5,416.5,2.35,19.4,644.0,610.56,463.0
2018,5,5,11,0,191.0,435.0,2.2,20.1,607.0,580.84,438.25
2018,5,5,11,15,157.5,443.0,2.25,20.15,586.0,569.37,429.32
2018,5,5,11,30,124.0,451.0,2.3,20.2,565.0,555.4,418.36
2018,5,5,11,45,140.0,456.0,2.3,20.2,585.5,582.53,438.22
2018,5,5,12,0,156.0,461.0,2.3,20.2,606.0,609.87,457.88
2018,5,5,12,15,138.5,461.5,2.55,19.9,590.0,600.04,451.74
2018,5,5,12,30,121.0,462.0,2.8,19.6,574.0,588.94,444.8
2018,5,5,12,45,94.5,415.0,3.05,19.25,502.0,507.4,387.01
2018,5,5,13,0,68.0,368.0,3.3,18.9,430.0,434.82,334.4
2018,5,5,13,15,46.0,320.5,3.55,18.45,362.0,365.29,282.9
2018,5,5,13,30,24.0,273.0,3.8,18.0,294.0,295.27,229.65
2018,5,5,13,45,37.5,316.0,4.1,17.55,348.0,354.35,276.59
2018,5,5,14,0,51.0,359.0,4.4,17.1,402.0,414.41,323.88
2018,5,5,14,15,49.0,343.5,4.5,16.6,383.5,396.89,311.49
2018,5,5,14,30,47.0,328.0,4.6,16.1,365.0,379.13,299.05
2018,5,5,14,45,50.0,315.0,4.75,15.65,352.5,368.6,292.33
2018,5,5,15,0,53.0,302.0,4.9,15.2,340.0,357.73,285.26
2018,5,5,15,15,68.5,289.0,4.9,15.2,335.0,357.64,286.5
2018,5,5,15,30,84.0,276.0,4.9,15.2,330.0,356.44,286.85
2018,5,5,15,45,107.5,262.0,5.1,14.95,326.0,359.49,291.29
2018,5,5,16,0,131.0,248.0,5.3,14.7,322.0,371.74,302.92
2018,5,5,16,15,136.5,220.0,5.15,14.65,291.0,340.61,278.89
2018,5,5,16,30,142.0,192.0,5.0,14.6,260.0,308.47,253.8
2018,5,5,16,45,192.5,157.0,4.85,14.55,237.5,296.84,246.04
2018,5,5,17,0,243.0,122.0,4.7,14.5,215.0,288.56,240.18
2018,5,5,17,15,374.5,99.5,4.4,14.1,219.0,334.51,278.61
2018,5,5,17,30,506.0,77.0,4.1,13.7,223.0,359.56,297.37
2018,5,5,17,45,410.5,68.0,3.75,13.35,171.0,274.83,224.42
2018,5,5,18,0,315.0,59.0,3.4,13.0,119.0,204.12,162.62
2018,5,5,18,15,240.5,46.0,3.4,12.5,83.5,146.34,111.45
2018,5,5,18,30,166.0,33.0,3.4,12.0,48.0,97.37,65.16
2018,5,5,18,45,93.0,19.0,3.45,11.5,26.5,47.43,0.0
2018,5,5,19,0,20.0,5.0,3.5,11.0,5.0,8.19,0.0
2018,5,5,19,15,10.0,2.5,3.6,10.8,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,7.1,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,7.2,2.0,0.0,0.0
2018,5,6,5,15,19.5,12.0,2.4,7.8,13.0,11.44,0.0
2018,5,6,5,30,29.0,22.0,2.7,8.4,24.0,19.18,4.66
2018,5,6,5,45,71.0,39.0,3.0,9.0,49.0,33.14,23.07
2018,5,6,6,0,113.0,56.0,3.3,9.6,74.0,44.72,34.33
2018,5,6,6,15,137.0,75.0,3.35,10.05,105.0,58.71,47.35
2018,5,6,6,30,161.0,94.0,3.4,10.5,136.0,72.18,59.67
2018,5,6,6,45,272.0,105.5,3.4,10.95,195.0,80.22,66.84
2018,5,6,7,0,383.0,117.0,3.4,11.4,254.0,92.05,67.12
2018,5,6,7,15,412.0,131.5,3.35,11.9,300.0,132.01,90.52
2018,5,6,7,30,441.0,146.0,3.3,12.4,346.0,175.63,123.08
2018,5,6,7,45,574.5,132.0,3.25,12.9,424.0,221.07,156.27
2018,5,6,8,0,708.0,118.0,3.2,13.4,502.0,280.91,204.31
2018,5,6,8,15,779.5,106.5,3.2,13.9,564.5,341.51,256.42
2018,5,6,8,30,851.0,95.0,3.2,14.4,627.0,405.11,310.92
2018,5,6,8,45,867.5,97.0,3.2,14.9,672.5,466.92,363.62
2018,5,6,9,0,884.0,99.0,3.2,15.4,718.0,525.49,412.21
2018,5,6,9,15,828.0,130.0,3.25,15.9,735.5,569.29,447.71
2018,5,6,9,30,772.0,161.0,3.3,16.4,753.0,608.67,478.14
2018,5,6,9,45,801.0,155.5,3.4,16.85,793.5,662.41,519.36
2018,5,6,10,0,830.0,150.0,3.5,17.3,834.0,716.93,560.13
2018,5,6,10,15,882.5,127.5,3.65,17.7,876.0,771.55,600.21
2018,5,6,10,30,935.0,105.0,3.8,18.1,918.0,828.86,639.78
2018,5,6,10,45,898.0,131.0,3.95,18.45,926.0,860.21,660.74
2018,5,6,11,0,861.0,157.0,4.1,18.8,934.0,891.09,681.48
2018,5,6,11,15,817.5,186.5,4.2,19.05,932.5,911.28,694.74
2018,5,6,11,30,774.0,216.0,4.3,19.3,931.0,930.73,707.61
2018,5,6,11,45,785.5,211.0,4.45,19.55,940.0,954.43,723.9
2018,5,6,12,0,797.0,206.0,4.6,19.8,949.0,980.45,742.05
2018,5,6,12,15,649.0,288.5,4.65,19.85,892.5,941.61,713.93
2018,5,6,12,30,501.0,371.0,4.7,19.9,836.0,890.19,674.09
2018,5,6,12,45,456.0,381.5,4.8,19.95,801.0,864.93,656.4
2018,5,6,13,0,411.0,392.0,4.9,20.0,766.0,836.88,636.41
2018,5,6,13,15,499.5,346.5,4.8,19.8,792.0,884.21,673.21
2018,5,6,13,30,588.0,301.0,4.7,19.6,818.0,928.01,706.83
2018,5,6,13,45,488.5,319.5,4.65,19.4,741.0,846.98,648.21
2018,5,6,14,0,389.0,338.0,4.6,19.2,664.0,765.11,588.66
2018,5,6,14,15,275.0,348.5,4.5,18.85,574.5,649.81,503.63
2018,5,6,14,30,161.0,359.0,4.4,18.5,485.0,535.6,417.21
2018,5,6,14,45,261.0,329.0,4.3,18.1,522.0,608.72,476.54
2018,5,6,15,0,361.0,299.0,4.2,17.7,559.0,662.68,520.51
2018,5,6,15,15,331.0,286.0,4.2,17.7,513.5,613.01,483.79
2018,5,6,15,30,301.0,273.0,4.2,17.7,468.0,563.82,447.49
2018,5,6,15,45,400.0,226.0,4.1,16.8,465.0,595.79,477.05
2018,5,6,16,0,499.0,179.0,4.0,15.9,462.0,607.3,490.75
2018,5,6,16,15,374.5,185.0,4.0,15.45,386.5,500.83,407.75
2018,5,6,16,30,250.0,191.0,4.0,15.0,311.0,393.42,322.31
2018,5,6,16,45,143.0,161.5,4.0,14.5,228.5,269.29,221.68
2018,5,6,17,0,36.0,132.0,4.0,14.0,146.0,156.83,127.61
2018,5,6,17,15,181.0,110.0,3.95,13.6,164.5,228.76,190.04
2018,5,6,17,30,326.0,88.0,3.9,13.2,183.0,277.26,230.06
2018,5,6,17,45,314.0,75.0,3.8,12.8,151.5,239.43,196.17
2018,5,6,18,0,302.0,62.0,3.7,12.4,120.0,202.53,162.08
2018,5,6,18,15,228.5,47.5,3.6,12.15,84.0,144.01,110.13
2018,5,6,18,30,155.0,33.0,3.5,11.9,48.0,94.02,63.73
2018,5,6,18,45,89.0,20.0,3.4,11.65,27.5,48.02,0.0
2018,5,6,19,0,23.0,7.0,3.3,11.4,7.0,10.62,0.0
2018,5,6,19,15,11.5,3.5,3.3,11.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,8.15,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.2,2.0,0.0,0.0
2018,5,7,5,15,116.5,15.0,2.1,8.85,22.5,14.3,0.0
2018,5,7,5,30,222.0,28.0,2.3,9.5,43.0,22.24,7.74
2018,5,7,5,45,338.0,38.0,2.5,10.15,83.0,30.54,20.83
2018,5,7,6,0,454.0,48.0,2.7,10.8,123.0,37.12,27.46
2018,5,7,6,15,527.0,55.5,2.6,11.45,172.5,41.11,31.38
2018,5,7,6,30,600.0,63.0,2.5,12.1,222.0,44.96,34.94
2018,5,7,6,45,648.0,69.0,2.35,12.8,274.0,47.34,37.03
2018,5,7,7,0,696.0,75.0,2.2,13.5,326.0,68.21,40.34
2018,5,7,7,15,730.0,79.5,2.15,14.1,379.0,123.16,69.47
2018,5,7,7,30,764.0,84.0,2.1,14.7,432.0,177.37,109.04
2018,5,7,7,45,788.5,87.5,2.0,15.35,483.0,232.7,155.47
2018,5,7,8,0,813.0,91.0,1.9,16.0,534.0,290.59,205.96
2018,5,7,8,15,826.5,96.0,1.9,16.7,581.0,348.55,256.83
2018,5,7,8,30,840.0,101.0,1.9,17.4,628.0,407.3,307.15
2018,5,7,8,45,859.5,101.5,1.85,18.1,674.0,468.38,357.36
2018,5,7,9,0,879.0,102.0,1.8,18.8,720.0,526.65,403.67
2018,5,7,9,15,892.0,103.0,1.8,19.4,760.0,582.35,446.74
2018,5,7,9,30,905.0,104.0,1.8,20.0,800.0,637.63,487.93
2018,5,7,9,45,916.5,104.0,1.75,20.6,835.0,690.35,525.55
2018,5,7,10,0,928.0,104.0,1.7,21.2,870.0,741.96,561.05
2018,5,7,10,15,933.0,105.5,1.7,21.85,897.0,788.85,590.51
2018,5,7,10,30,938.0,107.0,1.7,22.5,924.0,833.62,617.98
2018,5,7,10,45,940.5,108.5,1.7,23.15,943.5,874.05,642.12
2018,5,7,11,0,943.0,110.0,1.7,23.8,963.0,911.81,664.2
2018,5,7,11,15,945.0,111.0,1.8,24.1,975.5,945.81,685.73
2018,5,7,11,30,947.0,112.0,1.9,24.4,988.0,976.82,705.31
2018,5,7,11,45,947.5,112.5,2.05,24.7,993.0,1002.79,722.28
2018,5,7,12,0,948.0,113.0,2.2,25.0,998.0,1025.44,737.19
2018,5,7,12,15,946.5,113.5,2.3,25.15,995.0,1042.73,748.63
2018,5,7,12,30,945.0,114.0,2.4,25.3,992.0,1056.45,757.96
2018,5,7,12,45,941.5,114.0,2.55,25.4,980.5,1064.04,764.24
2018,5,7,13,0,938.0,114.0,2.7,25.5,969.0,1067.94,768.32
2018,5,7,13,15,934.5,113.0,2.75,25.55,951.0,1067.09,768.64
2018,5,7,13,30,931.0,112.0,2.8,25.6,933.0,1062.55,766.77
2018,5,7,13,45,889.0,130.0,2.9,25.6,896.0,1035.96,751.52
2018,5,7,14,0,847.0,148.0,3.0,25.6,859.0,1015.95,740.64
2018,5,7,14,15,821.5,152.0,3.05,25.45,820.5,985.59,722.9
2018,5,7,14,30,796.0,156.0,3.1,25.3,782.0,952.67,703.4
2018,5,7,14,45,823.5,135.5,3.2,25.2,756.0,941.03,698.22
2018,5,7,15,0,851.0,115.0,3.3,25.1,730.0,924.39,689.54
2018,5,7,15,15,852.5,107.5,3.3,25.1,692.5,894.41,670.94
2018,5,7,15,30,854.0,100.0,3.3,25.1,655.0,861.25,650.16
2018,5,7,15,45,838.0,96.0,3.55,24.3,607.5,814.65,623.11
2018,5,7,16,0,822.0,92.0,3.8,23.5,560.0,766.46,594.06
2018,5,7,16,15,800.5,88.0,3.95,22.8,509.5,712.84,559.46
2018,5,7,16,30,779.0,84.0,4.1,22.1,459.0,658.66,523.41
2018,5,7,16,45,748.5,80.0,4.25,21.4,407.0,598.3,480.02
2018,5,7,17,0,718.0,76.0,4.4,20.7,355.0,538.84,435.26
2018,5,7,17,15,674.0,70.5,4.4,19.7,302.5,473.67,384.23
2018,5,7,17,30,630.0,65.0,4.4,18.7,250.0,409.43,331.88
2018,5,7,17,45,565.0,58.5,4.4,17.7,200.0,337.97,271.7
2018,5,7,18,0,500.0,52.0,4.4,16.7,150.0,272.64,214.66
2018,5,7,18,15,397.5,43.0,4.35,15.85,106.5,198.28,149.73
2018,5,7,18,30,295.0,34.0,4.3,15.0,63.0,135.14,91.77
2018,5,7,18,45,171.5,21.0,4.2,14.2,35.5,68.3,0.0
2018,5,7,19,0,48.0,8.0,4.1,13.4,8.0,15.9,0.0
2018,5,7,19,15,24.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.4,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.5,2.0,0.0,0.0
2018,5,8,5,15,134.0,14.5,3.45,10.0,23.5,13.82,0.0
2018,5,8,5,30,253.0,27.0,3.6,10.5,45.0,22.44,8.95
2018,5,8,5,45,366.0,36.0,3.7,11.0,85.5,28.46,19.03
2018,5,8,6,0,479.0,45.0,3.8,11.5,126.0,34.24,24.85
2018,5,8,6,15,548.0,51.5,3.85,12.05,174.5,37.55,28.12
2018,5,8,6,30,617.0,58.0,3.9,12.6,223.0,40.76,31.09
2018,5,8,6,45,662.0,63.5,4.0,13.15,274.5,42.96,33.03
2018,5,8,7,0,707.0,69.0,4.1,13.7,326.0,69.54,40.49
2018,5,8,7,15,738.0,73.0,4.15,14.25,377.5,119.58,65.95
2018,5,8,7,30,769.0,77.0,4.2,14.8,429.0,173.38,105.83
2018,5,8,7,45,790.5,81.0,4.25,15.3,479.0,228.75,153.12
2018,5,8,8,0,812.0,85.0,4.3,15.8,529.0,286.3,204.43
2018,5,8,8,15,828.0,88.5,4.2,15.85,576.0,343.58,256.21
2018,5,8,8,30,844.0,92.0,4.1,15.9,623.0,405.74,310.98
2018,5,8,8,45,855.0,95.0,4.05,16.0,666.0,461.73,359.72
2018,5,8,9,0,866.0,98.0,4.0,16.1,709.0,517.64,406.96
2018,5,8,9,15,875.5,100.0,3.9,15.95,747.0,571.53,451.54
2018,5,8,9,30,885.0,102.0,3.8,15.8,785.0,624.68,494.26
2018,5,8,9,45,884.0,108.5,3.75,15.65,815.5,674.21,533.08
2018,5,8,10,0,883.0,115.0,3.7,15.5,846.0,721.63,569.34
2018,5,8,10,15,883.5,119.5,3.7,15.6,871.0,766.02,601.0
2018,5,8,10,30,884.0,124.0,3.7,15.7,896.0,808.1,630.14
2018,5,8,10,45,901.0,117.0,3.7,15.85,919.0,850.36,659.03
2018,5,8,11,0,918.0,110.0,3.7,16.0,942.0,890.93,686.45
2018,5,8,11,15,922.5,109.5,3.75,16.65,955.0,924.83,707.96
2018,5,8,11,30,927.0,109.0,3.8,17.3,968.0,955.93,727.42
2018,5,8,11,45,923.5,112.0,3.85,18.0,972.0,980.05,741.86
2018,5,8,12,0,920.0,115.0,3.9,18.7,976.0,1000.79,754.02
2018,5,8,12,15,912.5,119.5,3.95,19.35,971.0,1015.72,762.42
2018,5,8,12,30,905.0,124.0,4.0,20.0,966.0,1027.09,768.52
2018,5,8,12,45,917.5,114.0,4.05,20.6,959.5,1040.11,775.99
2018,5,8,13,0,930.0,104.0,4.1,21.2,953.0,1049.5,781.08
2018,5,8,13,15,926.5,103.5,4.25,21.45,935.5,1049.03,781.47
2018,5,8,13,30,923.0,103.0,4.4,21.7,918.0,1044.92,779.58
2018,5,8,13,45,917.5,101.5,4.55,21.9,893.0,1034.11,773.73
2018,5,8,14,0,912.0,100.0,4.7,22.1,868.0,1019.77,765.84
2018,5,8,14,15,905.0,98.5,4.95,21.9,836.5,1000.53,756.62
2018,5,8,14,30,898.0,97.0,5.2,21.7,805.0,978.01,744.95
2018,5,8,14,45,888.5,95.0,5.4,21.55,767.5,949.44,728.32
2018,5,8,15,0,879.0,93.0,5.6,21.4,730.0,918.01,709.41
2018,5,8,15,15,866.0,91.5,5.6,21.4,688.0,881.37,684.99
2018,5,8,15,30,853.0,90.0,5.6,21.4,646.0,842.48,658.8
2018,5,8,15,45,835.0,87.5,5.65,20.55,599.0,796.33,629.38
2018,5,8,16,0,817.0,85.0,5.7,19.7,552.0,754.48,602.56
2018,5,8,16,15,792.0,82.5,5.55,19.25,501.5,700.25,564.12
2018,5,8,16,30,767.0,80.0,5.4,18.8,451.0,645.78,524.89
2018,5,8,16,45,733.5,77.0,5.2,18.3,399.5,585.22,478.66
2018,5,8,17,0,700.0,74.0,5.0,17.8,348.0,525.86,431.55
2018,5,8,17,15,655.5,69.5,4.75,17.25,296.5,462.35,379.63
2018,5,8,17,30,611.0,65.0,4.5,16.7,245.0,400.03,327.15
2018,5,8,17,45,546.0,58.5,4.3,16.2,196.0,329.6,266.61
2018,5,8,18,0,481.0,52.0,4.1,15.7,147.0,265.33,209.75
2018,5,8,18,15,384.0,43.0,3.95,15.2,105.0,193.91,146.96
2018,5,8,18,30,287.0,34.0,3.8,14.7,63.0,133.13,91.33
2018,5,8,18,45,168.0,21.5,3.7,14.15,36.0,68.5,0.0
2018,5,8,19,0,49.0,9.0,3.6,13.6,9.0,17.06,0.0
2018,5,8,19,15,24.5,4.5,3.55,13.35,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,10.2,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,10.2,2.0,0.0,0.0
2018,5,9,5,15,147.5,14.5,3.55,10.65,25.0,13.82,0.0
2018,5,9,5,30,277.0,27.0,3.7,11.1,48.0,22.26,9.7
2018,5,9,5,45,392.5,35.5,3.85,11.6,89.5,27.85,18.52
2018,5,9,6,0,508.0,44.0,4.0,12.1,131.0,33.25,23.92
2018,5,9,6,15,577.5,50.0,4.1,12.6,181.0,36.22,26.87
2018,5,9,6,30,647.0,56.0,4.2,13.1,231.0,42.89,32.94
2018,5,9,6,45,609.5,73.5,4.25,13.65,266.0,50.51,39.71
2018,5,9,7,0,572.0,91.0,4.3,14.2,301.0,79.59,50.89
2018,5,9,7,15,678.5,84.0,4.35,14.65,369.5,120.07,68.42
2018,5,9,7,30,785.0,77.0,4.4,15.1,438.0,176.95,107.99
2018,5,9,7,45,814.5,78.5,4.45,15.5,490.5,232.77,155.52
2018,5,9,8,0,844.0,80.0,4.5,15.9,543.0,296.43,211.74
2018,5,9,8,15,860.5,83.0,4.55,16.25,591.5,354.8,264.41
2018,5,9,8,30,877.0,86.0,4.6,16.6,640.0,414.17,317.07
2018,5,9,8,45,889.5,88.0,4.65,16.95,684.0,471.64,367.0
2018,5,9,9,0,902.0,90.0,4.7,17.3,728.0,529.13,415.46
2018,5,9,9,15,913.5,91.5,4.7,17.6,768.0,585.4,461.47
2018,5,9,9,30,925.0,93.0,4.7,17.9,808.0,641.07,505.62
2018,5,9,9,45,934.0,93.5,4.75,18.2,842.0,693.35,546.21
2018,5,9,10,0,943.0,94.0,4.8,18.5,876.0,744.27,584.38
2018,5,9,10,15,949.0,94.5,4.8,18.8,903.0,791.38,616.93
2018,5,9,10,30,955.0,95.0,4.8,19.1,930.0,836.41,647.6
2018,5,9,10,45,959.0,95.5,4.8,19.4,950.0,877.51,675.15
2018,5,9,11,0,963.0,96.0,4.8,19.7,970.0,915.99,700.61
2018,5,9,11,15,964.5,97.0,4.8,19.9,982.5,949.95,723.03
2018,5,9,11,30,966.0,98.0,4.8,20.1,995.0,980.82,743.21
2018,5,9,11,45,966.0,99.0,4.8,20.3,1000.0,1007.07,760.18
2018,5,9,12,0,966.0,100.0,4.8,20.5,1005.0,1029.92,774.85
2018,5,9,12,15,961.0,103.0,4.8,20.65,1001.0,1046.45,785.44
2018,5,9,12,30,956.0,106.0,4.8,20.8,997.0,1059.3,793.67
2018,5,9,12,45,948.5,108.5,4.75,20.9,984.5,1065.45,797.21
2018,5,9,13,0,941.0,111.0,4.7,21.0,972.0,1067.87,798.41
2018,5,9,13,15,937.0,110.0,4.75,21.05,953.5,1066.47,798.31
2018,5,9,13,30,933.0,109.0,4.8,21.1,935.0,1061.36,795.88
2018,5,9,13,45,928.0,107.5,4.8,21.1,909.5,1051.07,789.79
2018,5,9,14,0,923.0,106.0,4.8,21.1,884.0,1037.2,781.43
2018,5,9,14,15,914.5,105.0,4.9,20.9,852.0,1016.96,770.3
2018,5,9,14,30,906.0,104.0,5.0,20.7,820.0,993.45,756.92
2018,5,9,14,45,895.0,103.0,5.05,20.55,782.0,964.5,739.15
2018,5,9,15,0,884.0,102.0,5.1,20.4,744.0,932.74,719.32
2018,5,9,15,15,870.5,99.0,5.1,20.4,700.5,893.91,693.57
2018,5,9,15,30,857.0,96.0,5.1,20.4,657.0,852.84,666.05
2018,5,9,15,45,839.0,94.0,5.2,19.65,610.0,813.34,641.82
2018,5,9,16,0,821.0,92.0,5.3,18.9,563.0,765.92,611.14
2018,5,9,16,15,797.5,89.5,5.3,18.4,513.0,712.65,574.33
2018,5,9,16,30,774.0,87.0,5.3,17.9,463.0,658.96,536.42
2018,5,9,16,45,742.5,82.5,5.25,17.35,410.5,597.64,490.0
2018,5,9,17,0,711.0,78.0,5.2,16.8,358.0,539.56,444.28
2018,5,9,17,15,667.0,73.0,4.95,16.2,306.0,473.19,390.08
2018,5,9,17,30,623.0,68.0,4.7,15.6,254.0,409.89,336.71
2018,5,9,17,45,557.0,62.0,4.5,15.0,204.0,338.84,275.52
2018,5,9,18,0,491.0,56.0,4.3,14.4,154.0,273.93,217.94
2018,5,9,18,15,389.5,46.5,4.05,13.85,110.5,199.63,152.5
2018,5,9,18,30,288.0,37.0,3.8,13.3,67.0,136.3,94.99
2018,5,9,18,45,167.5,22.5,3.6,12.75,38.0,69.99,4.33
2018,5,9,19,0,47.0,8.0,3.4,12.2,9.0,15.8,0.0
2018,5,9,19,15,23.5,4.0,3.35,12.0,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,8.45,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,8.6,4.0,0.0,0.0
2018,5,10,5,15,85.0,16.0,1.9,9.35,22.0,15.25,0.0
2018,5,10,5,30,154.0,28.0,2.2,10.1,40.0,22.01,10.3
2018,5,10,5,45,231.0,41.5,2.5,10.85,74.5,32.01,22.29
2018,5,10,6,0,308.0,55.0,2.8,11.6,109.0,41.6,31.44
2018,5,10,6,15,422.0,62.5,2.8,12.1,162.5,46.58,36.23
2018,5,10,6,30,536.0,70.0,2.8,12.6,216.0,50.2,39.58
2018,5,10,6,45,610.0,74.0,2.85,13.1,273.0,50.76,40.03
2018,5,10,7,0,684.0,78.0,2.9,13.6,330.0,73.78,43.19
2018,5,10,7,15,718.0,82.0,2.95,14.15,382.0,123.18,69.29
2018,5,10,7,30,752.0,86.0,3.0,14.7,434.0,180.75,112.54
2018,5,10,7,45,776.5,89.5,3.05,15.25,484.5,235.27,158.82
2018,5,10,8,0,801.0,93.0,3.1,15.8,535.0,292.34,209.19
2018,5,10,8,15,819.0,96.5,3.1,16.35,583.0,349.59,259.95
2018,5,10,8,30,837.0,100.0,3.1,16.9,631.0,408.14,310.78
2018,5,10,8,45,812.5,117.0,3.15,17.45,662.0,461.05,356.12
2018,5,10,9,0,788.0,134.0,3.2,18.0,693.0,510.33,396.81
2018,5,10,9,15,669.0,197.5,3.2,18.5,690.0,543.45,422.77
2018,5,10,9,30,550.0,261.0,3.2,19.0,687.0,565.77,438.69
2018,5,10,9,45,533.5,283.5,3.2,19.45,711.5,605.94,467.98
2018,5,10,10,0,517.0,306.0,3.2,19.9,736.0,643.73,494.6
2018,5,10,10,15,508.5,323.5,3.2,20.3,757.5,680.52,520.12
2018,5,10,10,30,500.0,341.0,3.2,20.7,779.0,715.55,543.83
2018,5,10,10,45,494.0,354.5,3.15,21.05,795.5,747.14,564.69
2018,5,10,11,0,488.0,368.0,3.1,21.4,812.0,777.04,584.01
2018,5,10,11,15,500.5,371.5,3.1,21.6,832.0,812.11,607.76
2018,5,10,11,30,513.0,375.0,3.1,21.8,852.0,846.25,630.57
2018,5,10,11,45,554.5,355.0,3.15,22.0,873.0,883.67,656.82
2018,5,10,12,0,596.0,335.0,3.2,22.2,894.0,920.28,682.32
2018,5,10,12,15,665.5,287.0,3.3,22.1,910.0,955.85,709.4
2018,5,10,12,30,735.0,239.0,3.4,22.0,926.0,989.94,734.13
2018,5,10,12,45,672.5,274.5,3.55,21.9,897.5,973.92,724.19
2018,5,10,13,0,610.0,310.0,3.7,21.8,869.0,953.4,710.16
2018,5,10,13,15,589.5,312.5,3.8,21.7,844.5,939.07,701.57
2018,5,10,13,30,569.0,315.0,3.9,21.6,820.0,922.8,691.57
2018,5,10,13,45,642.5,267.0,4.05,21.5,822.0,948.25,713.39
2018,5,10,14,0,716.0,219.0,4.2,21.4,824.0,967.48,729.25
2018,5,10,14,15,760.0,185.0,4.3,21.25,806.0,966.21,730.25
2018,5,10,14,30,804.0,151.0,4.4,21.1,788.0,954.83,724.56
2018,5,10,14,45,834.0,129.0,4.45,20.95,762.0,943.64,718.99
2018,5,10,15,0,864.0,107.0,4.5,20.8,736.0,919.96,704.89
2018,5,10,15,15,850.5,104.5,4.5,20.8,693.5,882.31,680.19
2018,5,10,15,30,837.0,102.0,4.5,20.8,651.0,849.11,658.57
2018,5,10,15,45,819.5,99.0,4.55,20.1,604.0,803.1,629.55
2018,5,10,16,0,802.0,96.0,4.6,19.4,557.0,755.67,598.9
2018,5,10,16,15,778.0,92.5,4.65,18.9,507.0,701.64,562.15
2018,5,10,16,30,754.0,89.0,4.7,18.4,457.0,647.31,524.27
2018,5,10,16,45,722.0,85.0,4.75,17.85,405.5,589.41,480.91
2018,5,10,17,0,690.0,81.0,4.8,17.3,354.0,530.48,435.13
2018,5,10,17,15,644.0,75.5,4.8,16.55,302.0,463.43,381.4
2018,5,10,17,30,598.0,70.0,4.8,15.8,250.0,399.71,328.43
2018,5,10,17,45,531.0,63.5,4.85,15.1,200.5,328.94,267.92
2018,5,10,18,0,464.0,57.0,4.9,14.4,151.0,264.46,211.03
2018,5,10,18,15,365.0,47.5,4.75,13.8,108.5,192.46,147.59
2018,5,10,18,30,266.0,38.0,4.6,13.2,66.0,131.52,92.56
2018,5,10,18,45,153.5,23.5,4.5,12.55,38.0,68.38,11.48
2018,5,10,19,0,41.0,9.0,4.4,11.9,10.0,15.75,0.0
2018,5,10,19,15,20.5,4.5,4.3,11.65,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,9.25,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.4,4.0,0.0,0.0
2018,5,11,5,15,95.0,16.5,2.6,10.05,23.0,15.73,0.0
2018,5,11,5,30,164.0,29.0,3.0,10.7,42.0,22.78,11.39
2018,5,11,5,45,225.0,42.5,3.4,11.35,74.5,32.74,22.93
2018,5,11,6,0,286.0,56.0,3.8,12.0,107.0,42.27,32.0
2018,5,11,6,15,342.0,68.5,4.1,12.55,149.0,50.59,39.75
2018,5,11,6,30,398.0,81.0,4.4,13.1,191.0,58.51,46.92
2018,5,11,6,45,419.0,97.5,4.75,13.7,234.0,68.86,56.05
2018,5,11,7,0,440.0,114.0,5.1,14.3,277.0,95.27,65.94
2018,5,11,7,15,479.5,125.0,5.15,15.0,327.0,136.82,90.13
2018,5,11,7,30,519.0,136.0,5.2,15.7,377.0,183.13,124.57
2018,5,11,7,45,552.5,144.0,5.25,16.35,426.5,230.47,163.62
2018,5,11,8,0,586.0,152.0,5.3,17.0,476.0,281.39,207.15
2018,5,11,8,15,633.0,152.5,5.35,17.65,531.0,333.88,252.03
2018,5,11,8,30,680.0,153.0,5.4,18.3,586.0,391.25,300.58
2018,5,11,8,45,708.0,156.5,5.45,18.9,634.5,447.37,347.67
2018,5,11,9,0,736.0,160.0,5.5,19.5,683.0,505.61,395.27
2018,5,11,9,15,773.0,156.0,5.55,19.95,732.0,566.09,443.71
2018,5,11,9,30,810.0,152.0,5.6,20.4,781.0,626.03,490.7
2018,5,11,9,45,822.5,154.5,5.65,20.8,817.0,677.97,530.52
2018,5,11,10,0,835.0,157.0,5.7,21.2,853.0,729.22,568.91
2018,5,11,10,15,868.5,145.5,5.75,21.55,889.5,781.91,607.82
2018,5,11,10,30,902.0,134.0,5.8,21.9,926.0,832.37,642.71
2018,5,11,10,45,938.5,117.0,5.8,22.2,957.0,881.89,676.43
2018,5,11,11,0,975.0,100.0,5.8,22.5,988.0,930.62,709.2
2018,5,11,11,15,977.5,100.5,5.8,22.75,1001.0,965.28,732.0
2018,5,11,11,30,980.0,101.0,5.8,23.0,1014.0,996.87,752.62
2018,5,11,11,45,981.0,100.5,5.75,23.3,1018.5,1022.85,768.83
2018,5,11,12,0,982.0,100.0,5.7,23.6,1023.0,1045.41,782.69
2018,5,11,12,15,980.5,100.0,5.65,23.85,1019.5,1062.51,793.01
2018,5,11,12,30,979.0,100.0,5.6,24.1,1016.0,1075.94,800.93
2018,5,11,12,45,975.0,100.5,5.55,24.35,1004.5,1083.65,805.1
2018,5,11,13,0,971.0,101.0,5.5,24.6,993.0,1087.56,806.87
2018,5,11,13,15,968.0,100.5,5.55,24.8,975.0,1087.63,807.19
2018,5,11,13,30,965.0,100.0,5.6,25.0,957.0,1083.92,805.13
2018,5,11,13,45,960.5,99.0,5.7,25.15,932.0,1074.4,799.88
2018,5,11,14,0,956.0,98.0,5.8,25.3,907.0,1061.19,792.25
2018,5,11,14,15,950.0,96.5,5.85,25.25,875.5,1042.36,781.16
2018,5,11,14,30,944.0,95.0,5.9,25.2,844.0,1020.07,767.77
2018,5,11,14,45,935.5,93.0,5.95,25.2,806.0,991.54,749.94
2018,5,11,15,0,927.0,91.0,6.0,25.2,768.0,959.95,729.95
2018,5,11,15,15,914.5,89.5,6.0,25.2,724.5,922.49,705.46
2018,5,11,15,30,902.0,88.0,6.0,25.2,681.0,882.61,679.11
2018,5,11,15,45,889.0,84.0,5.85,24.85,633.5,837.27,648.84
2018,5,11,16,0,876.0,80.0,5.7,24.5,586.0,790.01,616.87
2018,5,11,16,15,858.5,76.5,5.45,24.15,535.5,738.31,580.84
2018,5,11,16,30,841.0,73.0,5.2,23.8,485.0,690.4,547.17
2018,5,11,16,45,815.0,69.0,4.9,23.45,432.0,630.41,502.94
2018,5,11,17,0,789.0,65.0,4.6,23.1,379.0,570.81,456.58
2018,5,11,17,15,751.0,60.5,4.4,22.4,325.5,504.6,404.54
2018,5,11,17,30,713.0,56.0,4.2,21.7,272.0,440.69,352.52
2018,5,11,17,45,657.0,51.0,4.0,21.0,220.5,370.61,293.78
2018,5,11,18,0,601.0,46.0,3.8,20.3,169.0,305.45,237.11
2018,5,11,18,15,507.0,39.0,3.65,19.55,123.0,232.75,173.83
2018,5,11,18,30,413.0,32.0,3.5,18.8,77.0,168.21,115.67
2018,5,11,18,45,255.5,21.0,3.4,18.1,44.5,90.19,23.04
2018,5,11,19,0,98.0,10.0,3.3,17.4,12.0,26.74,0.0
2018,5,11,19,15,49.0,5.0,3.15,17.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,45,19.5,3.0,1.9,10.15,2.5,0.0,0.0
2018,5,12,5,0,39.0,6.0,1.9,10.3,5.0,0.0,0.0
2018,5,12,5,15,174.5,17.0,2.05,11.35,29.5,16.2,0.0
2018,5,12,5,30,310.0,28.0,2.2,12.4,54.0,22.78,11.75
2018,5,12,5,45,418.0,36.0,2.4,13.4,96.5,27.92,18.61
2018,5,12,6,0,526.0,44.0,2.6,14.4,139.0,32.88,23.45
2018,5,12,6,15,593.0,50.0,2.75,15.1,189.0,35.9,26.35
2018,5,12,6,30,660.0,56.0,2.9,15.8,239.0,42.55,32.29
2018,5,12,6,45,704.0,60.5,3.05,16.55,292.0,44.33,33.77
2018,5,12,7,0,748.0,65.0,3.2,17.3,345.0,72.24,38.68
2018,5,12,7,15,779.5,68.0,3.25,17.95,397.5,123.86,65.98
2018,5,12,7,30,811.0,71.0,3.3,18.6,450.0,179.23,107.14
2018,5,12,7,45,833.5,74.0,3.35,19.25,501.5,241.38,159.43
2018,5,12,8,0,856.0,77.0,3.4,19.9,553.0,300.28,210.96
2018,5,12,8,15,873.0,79.5,3.3,20.45,601.5,358.85,262.37
2018,5,12,8,30,890.0,82.0,3.2,21.0,650.0,418.45,313.46
2018,5,12,8,45,903.0,83.5,3.1,21.55,694.0,476.17,361.59
2018,5,12,9,0,916.0,85.0,3.0,22.1,738.0,533.93,407.99
2018,5,12,9,15,921.5,89.0,2.95,22.45,776.5,589.65,451.58
2018,5,12,9,30,927.0,93.0,2.9,22.8,815.0,644.19,492.76
2018,5,12,9,45,929.0,97.5,2.85,23.15,847.0,695.51,530.23
2018,5,12,10,0,931.0,102.0,2.8,23.5,879.0,744.89,564.97
2018,5,12,10,15,936.5,102.5,2.85,23.75,905.5,790.98,595.56
2018,5,12,10,30,942.0,103.0,2.9,24.0,932.0,834.99,624.41
2018,5,12,10,45,945.0,104.5,2.9,24.2,951.5,875.62,650.49
2018,5,12,11,0,948.0,106.0,2.9,24.4,971.0,913.63,674.57
2018,5,12,11,15,950.0,106.0,2.95,24.6,983.0,946.51,695.47
2018,5,12,11,30,952.0,106.0,3.0,24.8,995.0,976.37,714.35
2018,5,12,11,45,951.5,106.5,3.05,24.95,999.0,1001.25,730.1
2018,5,12,12,0,951.0,107.0,3.1,25.1,1003.0,1022.76,743.74
2018,5,12,12,15,945.0,110.0,3.2,25.2,998.0,1037.99,753.97
2018,5,12,12,30,939.0,113.0,3.3,25.3,993.0,1049.6,762.01
2018,5,12,12,45,929.0,118.0,3.4,25.35,980.5,1055.62,766.72
2018,5,12,13,0,919.0,123.0,3.5,25.4,968.0,1057.99,769.25
2018,5,12,13,15,914.5,121.5,3.65,25.4,949.0,1055.62,769.37
2018,5,12,13,30,910.0,120.0,3.8,25.4,930.0,1049.64,767.25
2018,5,12,13,45,903.5,119.0,3.95,25.4,904.5,1038.62,761.91
2018,5,12,14,0,897.0,118.0,4.1,25.4,879.0,1024.15,754.36
2018,5,12,14,15,887.0,117.5,4.25,25.15,846.5,1003.45,743.41
2018,5,12,14,30,877.0,117.0,4.4,24.9,814.0,979.65,730.35
2018,5,12,14,45,864.5,114.5,4.6,24.7,775.0,948.39,712.45
2018,5,12,15,0,852.0,112.0,4.8,24.5,736.0,914.48,692.83
2018,5,12,15,15,837.5,110.0,4.8,24.5,693.5,884.01,673.39
2018,5,12,15,30,823.0,108.0,4.8,24.5,651.0,844.02,647.12
2018,5,12,15,45,803.5,105.0,5.15,23.45,603.5,796.89,619.96
2018,5,12,16,0,784.0,102.0,5.5,22.4,556.0,748.52,590.68
2018,5,12,16,15,758.0,99.0,5.55,21.6,506.0,694.32,554.21
2018,5,12,16,30,732.0,96.0,5.6,20.8,456.0,642.57,518.43
2018,5,12,16,45,698.5,91.5,5.7,20.05,404.5,581.92,473.2
2018,5,12,17,0,665.0,87.0,5.8,19.3,353.0,522.59,427.44
2018,5,12,17,15,621.5,81.0,5.55,18.5,302.0,457.59,375.02
2018,5,12,17,30,578.0,75.0,5.3,17.7,251.0,395.67,323.47
2018,5,12,17,45,515.0,67.5,5.05,16.9,202.5,326.57,264.58
2018,5,12,18,0,452.0,60.0,4.8,16.1,154.0,263.36,209.15
2018,5,12,18,15,359.0,49.5,4.4,15.45,111.5,192.92,147.47
2018,5,12,18,30,266.0,39.0,4.0,14.8,69.0,132.69,93.88
2018,5,12,18,45,158.5,25.0,3.6,14.2,40.5,72.16,23.52
2018,5,12,19,0,51.0,11.0,3.2,13.6,12.0,19.49,0.0
2018,5,12,19,15,25.5,5.5,3.05,13.3,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,2.55,10.4,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,2.7,10.7,2.0,1.91,0.0
2018,5,13,5,15,44.5,13.0,2.95,11.1,16.5,12.39,0.0
2018,5,13,5,30,84.0,24.0,3.2,11.5,31.0,20.02,10.01
2018,5,13,5,45,128.5,35.5,3.45,11.95,55.0,29.19,19.89
2018,5,13,6,0,173.0,47.0,3.7,12.4,79.0,34.94,25.5
2018,5,13,6,15,119.5,58.0,3.75,12.7,83.0,46.17,35.81
2018,5,13,6,30,66.0,69.0,3.8,13.0,87.0,58.22,46.7
2018,5,13,6,45,36.0,93.0,3.85,13.3,103.0,80.65,66.62
2018,5,13,7,0,6.0,117.0,3.9,13.6,119.0,104.24,83.06
2018,5,13,7,15,22.5,149.0,3.85,14.05,159.0,133.52,106.34
2018,5,13,7,30,39.0,181.0,3.8,14.5,199.0,159.77,126.68
2018,5,13,7,45,90.5,209.0,3.75,14.95,257.5,197.83,155.31
2018,5,13,8,0,142.0,237.0,3.7,15.4,316.0,238.13,186.19
2018,5,13,8,15,381.0,204.5,3.65,15.85,442.5,295.2,227.18
2018,5,13,8,30,620.0,172.0,3.6,16.3,569.0,385.61,297.39
2018,5,13,8,45,717.5,148.5,3.6,16.75,638.0,445.7,346.61
2018,5,13,9,0,815.0,125.0,3.6,17.2,707.0,517.43,404.41
2018,5,13,9,15,834.0,123.5,3.6,17.6,747.5,571.24,447.49
2018,5,13,9,30,853.0,122.0,3.6,18.0,788.0,626.37,490.33
2018,5,13,9,45,871.0,119.0,3.65,18.4,823.5,677.9,529.56
2018,5,13,10,0,889.0,116.0,3.7,18.8,859.0,728.97,567.48
2018,5,13,10,15,896.0,116.0,3.8,19.1,885.5,773.95,598.89
2018,5,13,10,30,903.0,116.0,3.9,19.4,912.0,817.07,628.33
2018,5,13,10,45,908.0,116.5,3.95,19.7,932.0,856.97,655.01
2018,5,13,11,0,913.0,117.0,4.0,20.0,952.0,894.47,679.84
2018,5,13,11,15,915.5,118.0,4.1,20.2,964.5,927.7,702.09
2018,5,13,11,30,918.0,119.0,4.2,20.4,977.0,958.07,722.36
2018,5,13,11,45,918.5,119.5,4.35,20.6,982.0,983.12,739.28
2018,5,13,12,0,919.0,120.0,4.5,20.8,987.0,1004.99,754.32
2018,5,13,12,15,913.0,123.5,4.6,20.8,982.5,1020.22,765.39
2018,5,13,12,30,907.0,127.0,4.7,20.8,978.0,1031.96,774.27
2018,5,13,12,45,897.5,131.0,4.8,20.8,965.5,1037.2,778.9
2018,5,13,13,0,888.0,135.0,4.9,20.8,953.0,1038.93,781.31
2018,5,13,13,15,884.0,134.5,5.0,20.65,935.5,1038.14,782.62
2018,5,13,13,30,880.0,134.0,5.1,20.5,918.0,1033.88,781.68
2018,5,13,13,45,873.5,133.0,5.15,20.3,893.5,1023.17,776.18
2018,5,13,14,0,867.0,132.0,5.2,20.1,869.0,1009.11,768.5
2018,5,13,14,15,859.5,129.5,5.25,19.85,837.5,989.25,756.99
2018,5,13,14,30,852.0,127.0,5.3,19.6,806.0,966.29,743.34
2018,5,13,14,45,842.5,124.0,5.3,19.35,769.0,945.96,731.2
2018,5,13,15,0,833.0,121.0,5.3,19.1,732.0,914.55,711.15
2018,5,13,15,15,818.5,118.0,5.3,19.1,689.5,876.11,685.3
2018,5,13,15,30,804.0,115.0,5.3,19.1,647.0,835.6,657.78
2018,5,13,15,45,787.5,111.5,5.25,18.4,601.5,791.06,628.49
2018,5,13,16,0,771.0,108.0,5.2,17.7,556.0,745.1,597.67
2018,5,13,16,15,750.0,103.5,5.15,17.2,507.5,693.49,561.55
2018,5,13,16,30,729.0,99.0,5.1,16.7,459.0,644.13,526.1
2018,5,13,16,45,699.0,93.5,5.0,16.25,408.0,584.78,480.42
2018,5,13,17,0,669.0,88.0,4.9,15.8,357.0,526.43,434.28
2018,5,13,17,15,626.5,82.0,4.75,15.25,306.0,461.81,381.69
2018,5,13,17,30,584.0,76.0,4.6,14.7,255.0,400.14,329.89
2018,5,13,17,45,522.5,68.0,4.45,14.15,206.0,330.86,270.34
2018,5,13,18,0,461.0,60.0,4.3,13.6,157.0,267.31,214.14
2018,5,13,18,15,369.5,49.5,4.1,13.15,114.0,196.87,151.92
2018,5,13,18,30,278.0,39.0,3.9,12.7,71.0,136.17,97.55
2018,5,13,18,45,168.0,25.5,3.65,12.2,42.0,75.42,29.35
2018,5,13,19,0,58.0,12.0,3.4,11.7,13.0,21.73,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.5,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
