Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,17,30,658.0,69.0,4.5,13.3,285.0,433.92,359.36
2018,5,23,17,45,604.5,63.0,4.4,12.75,235.0,366.86,301.77
2018,5,23,18,0,551.0,57.0,4.3,12.2,185.0,304.54,246.47
2018,5,23,18,15,470.0,49.0,4.1,11.7,140.0,235.26,184.59
2018,5,23,18,30,389.0,41.0,3.9,11.2,95.0,174.51,129.64
2018,5,23,18,45,263.5,30.0,3.7,10.75,60.0,108.89,69.61
2018,5,23,19,0,138.0,19.0,3.5,10.3,25.0,50.52,0.0
2018,5,23,19,15,69.0,9.5,3.35,10.1,12.5,18.33,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,4,45,14.0,3.0,1.7,8.0,3.5,0.0,0.0
2018,5,24,5,0,28.0,6.0,1.8,8.3,7.0,5.72,0.0
2018,5,24,5,15,82.5,16.5,2.05,8.9,24.5,12.83,0.34
2018,5,24,5,30,137.0,27.0,2.3,9.5,42.0,20.65,12.12
2018,5,24,5,45,199.5,33.5,2.6,10.1,68.0,25.09,16.74
2018,5,24,6,0,262.0,40.0,2.9,10.7,94.0,29.37,20.86
2018,5,24,6,15,131.0,43.5,2.85,11.1,70.5,35.07,26.14
2018,5,24,6,30,0.0,47.0,2.8,11.5,47.0,43.66,33.91
2018,5,24,6,45,0.0,75.5,2.8,11.9,75.5,69.65,57.12
2018,5,24,7,0,0.0,104.0,2.8,12.3,104.0,94.19,74.99
2018,5,24,7,15,0.5,118.5,2.8,12.75,118.5,107.41,85.71
2018,5,24,7,30,1.0,133.0,2.8,13.2,133.0,120.78,96.38
2018,5,24,7,45,1.5,148.0,2.75,13.65,148.5,134.7,107.37
2018,5,24,8,0,2.0,163.0,2.7,14.1,164.0,148.76,118.34
2018,5,24,8,15,8.5,186.5,2.75,14.6,192.0,172.32,136.78
2018,5,24,8,30,15.0,210.0,2.8,15.1,220.0,196.78,155.8
2018,5,24,8,45,25.5,249.0,2.85,15.55,267.0,233.75,184.6
2018,5,24,9,0,36.0,288.0,2.9,16.0,314.0,275.79,217.03
2018,5,24,9,15,46.5,316.5,2.95,16.5,352.0,310.49,243.33
2018,5,24,9,30,57.0,345.0,3.0,17.0,390.0,346.63,270.46
2018,5,24,9,45,157.5,360.5,3.05,17.45,492.5,430.66,335.36
2018,5,24,10,0,258.0,376.0,3.1,17.9,595.0,524.94,406.65
2018,5,24,10,15,354.0,356.5,3.2,18.25,667.0,593.93,458.78
2018,5,24,10,30,450.0,337.0,3.3,18.6,739.0,671.28,516.37
2018,5,24,10,45,615.5,264.5,3.4,18.95,827.5,760.85,583.96
2018,5,24,11,0,781.0,192.0,3.5,19.3,916.0,856.21,652.7
2018,5,24,11,15,664.5,249.5,3.6,19.5,871.0,838.64,638.47
2018,5,24,11,30,548.0,307.0,3.7,19.7,826.0,809.92,615.36
2018,5,24,11,45,631.5,269.5,3.8,19.95,870.5,869.82,659.59
2018,5,24,12,0,715.0,232.0,3.9,20.2,915.0,930.41,702.02
2018,5,24,12,15,524.0,322.5,4.05,20.25,822.5,848.95,641.78
2018,5,24,12,30,333.0,413.0,4.2,20.3,730.0,753.52,570.06
2018,5,24,12,45,212.0,426.5,4.35,20.35,627.5,643.75,489.56
2018,5,24,13,0,91.0,440.0,4.5,20.4,525.0,529.15,403.25
2018,5,24,13,15,252.0,383.0,4.65,20.15,612.5,657.35,504.41
2018,5,24,13,30,413.0,326.0,4.8,19.9,700.0,773.64,594.26
2018,5,24,13,45,415.0,341.5,4.95,19.6,709.0,791.85,608.23
2018,5,24,14,0,417.0,357.0,5.1,19.3,718.0,808.09,621.45
2018,5,24,14,15,394.0,351.5,5.2,18.75,683.0,765.36,592.9
2018,5,24,14,30,371.0,346.0,5.3,18.2,648.0,732.62,571.21
2018,5,24,14,45,300.0,346.5,5.45,17.6,583.5,660.37,518.71
2018,5,24,15,0,229.0,347.0,5.6,17.0,519.0,577.61,457.26
2018,5,24,15,15,150.0,318.5,5.6,17.0,428.5,471.37,374.96
2018,5,24,15,30,71.0,290.0,5.6,17.0,338.0,357.18,284.65
2018,5,24,15,45,72.0,265.5,5.6,15.7,311.5,330.58,266.04
2018,5,24,16,0,73.0,241.0,5.6,14.4,285.0,303.6,246.53
2018,5,24,16,15,105.5,221.0,5.45,14.0,278.5,315.13,257.83
2018,5,24,16,30,138.0,201.0,5.3,13.6,272.0,312.95,257.86
2018,5,24,16,45,246.0,174.0,5.2,13.2,284.5,359.43,298.85
2018,5,24,17,0,354.0,147.0,5.1,12.8,297.0,394.9,329.73
2018,5,24,17,15,385.5,124.0,4.95,12.55,268.0,369.87,309.19
2018,5,24,17,30,417.0,101.0,4.8,12.3,239.0,340.72,284.3
2018,5,24,17,45,383.0,89.0,4.65,12.1,199.0,289.2,239.3
2018,5,24,18,0,349.0,77.0,4.5,11.9,159.0,240.78,195.96
2018,5,24,18,15,283.0,65.5,4.25,11.65,121.5,184.83,146.09
2018,5,24,18,30,217.0,54.0,4.0,11.4,84.0,136.16,102.54
2018,5,24,18,45,133.5,37.0,3.8,11.2,53.0,80.46,52.56
2018,5,24,19,0,50.0,20.0,3.6,11.0,22.0,33.13,0.0
2018,5,24,19,15,25.0,10.0,3.45,10.9,11.0,12.91,0.0
2018,5,24,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,45,2.0,3.5,1.35,9.5,3.5,0.0,0.0
2018,5,25,5,0,4.0,7.0,1.4,9.7,7.0,6.67,0.0
2018,5,25,5,15,29.0,19.5,1.65,10.0,22.5,17.21,3.12
2018,5,25,5,30,54.0,32.0,1.9,10.3,38.0,27.8,18.26
2018,5,25,5,45,78.0,46.5,2.15,10.6,60.0,39.74,29.73
2018,5,25,6,0,102.0,61.0,2.4,10.9,82.0,51.45,40.65
2018,5,25,6,15,92.5,80.0,2.45,11.25,103.0,66.04,53.97
2018,5,25,6,30,83.0,99.0,2.5,11.6,124.0,80.19,66.65
2018,5,25,6,45,73.5,120.0,2.6,11.9,145.0,100.55,84.59
2018,5,25,7,0,64.0,141.0,2.7,12.2,166.0,121.34,96.02
2018,5,25,7,15,107.0,173.0,2.65,12.65,222.0,150.89,117.4
2018,5,25,7,30,150.0,205.0,2.6,13.1,278.0,191.62,148.32
2018,5,25,7,45,106.5,214.5,2.6,13.55,269.0,202.12,158.53
2018,5,25,8,0,63.0,224.0,2.6,14.0,260.0,211.67,167.6
2018,5,25,8,15,87.0,258.0,2.6,14.45,312.5,253.46,200.32
2018,5,25,8,30,111.0,292.0,2.6,14.9,365.0,294.61,232.24
2018,5,25,8,45,128.5,315.5,2.65,15.4,405.5,331.72,260.82
2018,5,25,9,0,146.0,339.0,2.7,15.9,446.0,370.91,290.71
2018,5,25,9,15,194.0,349.5,2.7,16.2,499.5,418.04,326.79
2018,5,25,9,30,242.0,360.0,2.7,16.5,553.0,467.88,364.64
2018,5,25,9,45,139.0,345.5,2.75,16.75,457.5,405.37,315.88
2018,5,25,10,0,36.0,331.0,2.8,17.0,362.0,329.99,256.32
2018,5,25,10,15,25.5,292.5,2.85,17.1,314.5,290.74,226.03
2018,5,25,10,30,15.0,254.0,2.9,17.2,267.0,248.33,192.88
2018,5,25,10,45,13.5,245.0,2.95,17.3,257.0,239.86,186.19
2018,5,25,11,0,12.0,236.0,3.0,17.4,247.0,231.12,179.22
2018,5,25,11,15,10.5,220.5,3.05,17.55,230.5,216.04,167.28
2018,5,25,11,30,9.0,205.0,3.1,17.7,214.0,200.7,155.16
2018,5,25,11,45,5.5,170.5,3.2,17.85,176.0,165.31,127.2
2018,5,25,12,0,2.0,136.0,3.3,18.0,138.0,129.63,98.81
2018,5,25,12,15,4.0,153.0,3.4,18.1,157.0,147.8,113.33
2018,5,25,12,30,6.0,170.0,3.5,18.2,176.0,166.09,127.83
2018,5,25,12,45,12.5,225.5,3.6,18.3,237.5,225.91,174.92
2018,5,25,13,0,19.0,281.0,3.7,18.4,299.0,286.51,221.94
2018,5,25,13,15,28.0,311.5,3.75,18.3,337.5,335.82,260.13
2018,5,25,13,30,37.0,342.0,3.8,18.2,376.0,377.24,292.09
2018,5,25,13,45,42.0,323.5,3.9,18.1,361.0,364.2,282.85
2018,5,25,14,0,47.0,305.0,4.0,18.0,346.0,350.73,273.44
2018,5,25,14,15,128.0,304.5,4.05,17.9,410.0,442.08,346.81
2018,5,25,14,30,209.0,304.0,4.1,17.8,474.0,531.03,416.76
2018,5,25,14,45,207.0,310.5,4.15,17.7,472.5,533.41,418.77
2018,5,25,15,0,205.0,317.0,4.2,17.6,471.0,522.73,411.57
2018,5,25,15,15,192.5,309.0,4.2,17.6,447.5,498.81,393.95
2018,5,25,15,30,180.0,301.0,4.2,17.6,424.0,474.97,376.32
2018,5,25,15,45,245.0,268.0,4.15,17.1,423.0,499.62,398.75
2018,5,25,16,0,310.0,235.0,4.1,16.6,422.0,506.76,407.63
2018,5,25,16,15,346.5,211.0,4.0,16.3,403.5,496.32,401.63
2018,5,25,16,30,383.0,187.0,3.9,16.0,385.0,492.31,400.17
2018,5,25,16,45,419.5,159.5,3.85,15.7,356.0,469.42,383.87
2018,5,25,17,0,456.0,132.0,3.8,15.4,327.0,441.86,363.2
2018,5,25,17,15,486.5,111.0,3.7,15.0,294.5,413.32,340.57
2018,5,25,17,30,517.0,90.0,3.6,14.6,262.0,384.56,316.4
2018,5,25,17,45,485.5,79.0,3.45,14.25,219.0,329.48,269.21
2018,5,25,18,0,454.0,68.0,3.3,13.9,176.0,276.98,222.83
2018,5,25,18,15,390.0,58.0,3.15,13.55,135.0,216.64,169.35
2018,5,25,18,30,326.0,48.0,3.0,13.2,94.0,162.44,120.7
2018,5,25,18,45,219.0,34.5,2.8,12.85,60.5,102.74,67.27
2018,5,25,19,0,112.0,21.0,2.6,12.5,27.0,48.48,0.0
2018,5,25,19,15,56.0,10.5,2.5,12.25,13.5,17.64,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,10.7,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,10.8,6.0,5.72,0.0
2018,5,26,5,15,3.0,15.0,1.7,11.1,15.0,13.92,1.94
2018,5,26,5,30,0.0,24.0,1.8,11.4,24.0,22.28,13.49
2018,5,26,5,45,0.0,39.0,1.95,11.7,39.0,36.06,26.36
2018,5,26,6,0,0.0,54.0,2.1,12.0,54.0,49.39,38.66
2018,5,26,6,15,0.5,65.5,2.1,12.4,65.5,59.8,48.16
2018,5,26,6,30,1.0,77.0,2.1,12.8,77.0,70.14,57.4
2018,5,26,6,45,9.5,108.5,2.05,13.2,112.0,96.26,80.36
2018,5,26,7,0,18.0,140.0,2.0,13.6,147.0,123.5,98.58
2018,5,26,7,15,12.0,135.0,1.95,13.9,140.0,122.22,97.04
2018,5,26,7,30,6.0,130.0,1.9,14.2,133.0,119.12,94.28
2018,5,26,7,45,3.0,114.0,1.85,14.55,115.5,105.72,82.92
2018,5,26,8,0,0.0,98.0,1.8,14.9,98.0,91.11,70.6
2018,5,26,8,15,2.0,131.5,1.7,15.25,133.0,121.99,95.57
2018,5,26,8,30,4.0,165.0,1.6,15.6,168.0,153.06,120.23
2018,5,26,8,45,5.5,175.5,1.55,16.0,179.5,163.85,128.3
2018,5,26,9,0,7.0,186.0,1.5,16.4,191.0,174.82,136.52
2018,5,26,9,15,7.0,191.0,1.5,16.85,196.5,180.19,140.25
2018,5,26,9,30,7.0,196.0,1.5,17.3,202.0,185.54,143.96
2018,5,26,9,45,85.0,209.0,1.5,17.75,281.5,248.57,194.32
2018,5,26,10,0,163.0,222.0,1.5,18.2,361.0,319.84,250.09
2018,5,26,10,15,123.0,262.0,1.5,18.65,368.5,336.28,260.55
2018,5,26,10,30,83.0,302.0,1.5,19.1,376.0,349.26,268.32
2018,5,26,10,45,145.5,298.5,1.55,19.5,432.0,402.72,309.46
2018,5,26,11,0,208.0,295.0,1.6,19.9,488.0,462.92,354.7
2018,5,26,11,15,173.5,339.5,1.7,20.2,502.0,481.14,365.97
2018,5,26,11,30,139.0,384.0,1.8,20.5,516.0,500.38,378.04
2018,5,26,11,45,472.0,278.0,1.9,20.8,729.5,727.49,547.92
2018,5,26,12,0,805.0,172.0,2.0,21.1,943.0,951.77,700.52
2018,5,26,12,15,821.5,163.5,2.15,21.25,948.5,975.94,715.11
2018,5,26,12,30,838.0,155.0,2.3,21.4,954.0,988.45,724.32
2018,5,26,12,45,871.0,140.5,2.45,21.55,963.5,1017.54,744.49
2018,5,26,13,0,904.0,126.0,2.6,21.7,973.0,1043.4,762.42
2018,5,26,13,15,900.0,125.5,2.7,21.85,955.5,1042.72,762.79
2018,5,26,13,30,896.0,125.0,2.8,22.0,938.0,1038.56,761.26
2018,5,26,13,45,890.0,125.0,2.95,22.15,914.5,1029.48,757.09
2018,5,26,14,0,884.0,125.0,3.1,22.3,891.0,1017.06,750.78
2018,5,26,14,15,875.5,123.5,3.2,22.3,860.0,997.37,739.69
2018,5,26,14,30,867.0,122.0,3.3,22.3,829.0,974.6,726.57
2018,5,26,14,45,855.5,120.5,3.4,22.25,792.0,946.07,709.65
2018,5,26,15,0,844.0,119.0,3.5,22.2,755.0,922.37,695.92
2018,5,26,15,15,830.5,116.5,3.5,22.2,713.5,885.61,672.32
2018,5,26,15,30,817.0,114.0,3.5,22.2,672.0,846.71,647.15
2018,5,26,15,45,788.0,113.5,3.65,21.85,621.5,795.26,614.38
2018,5,26,16,0,759.0,113.0,3.8,21.5,571.0,743.22,580.48
2018,5,26,16,15,746.5,107.5,3.85,21.1,527.0,697.97,550.49
2018,5,26,16,30,734.0,102.0,3.9,20.7,483.0,654.06,520.65
2018,5,26,16,45,705.0,97.0,3.95,20.25,432.5,596.19,478.13
2018,5,26,17,0,676.0,92.0,4.0,19.8,382.0,539.18,434.97
2018,5,26,17,15,635.0,86.5,4.05,19.1,331.0,475.91,385.78
2018,5,26,17,30,594.0,81.0,4.1,18.4,280.0,415.36,337.01
2018,5,26,17,45,537.0,74.5,4.15,17.75,231.5,349.24,282.01
2018,5,26,18,0,480.0,68.0,4.2,17.1,183.0,288.18,229.58
2018,5,26,18,15,395.5,58.5,4.25,16.25,138.5,219.5,170.36
2018,5,26,18,30,311.0,49.0,4.3,15.4,94.0,159.23,117.86
2018,5,26,18,45,203.0,35.5,4.35,14.55,60.5,100.01,65.9
2018,5,26,19,0,95.0,22.0,4.4,13.7,27.0,44.4,0.0
2018,5,26,19,15,47.5,11.0,4.35,13.3,13.5,17.0,0.0
2018,5,26,19,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,4,45,26.5,6.0,1.4,9.8,6.5,0.0,0.0
2018,5,27,5,0,53.0,12.0,1.5,10.1,13.0,11.44,0.0
2018,5,27,5,15,161.5,26.0,1.65,10.7,42.0,20.56,6.23
2018,5,27,5,30,270.0,40.0,1.8,11.3,71.0,31.13,21.14
2018,5,27,5,45,364.0,49.5,1.95,11.95,113.0,38.69,28.67
2018,5,27,6,0,458.0,59.0,2.1,12.6,155.0,44.46,34.18
2018,5,27,6,15,523.0,66.0,2.05,13.45,203.5,47.72,37.2
2018,5,27,6,30,588.0,73.0,2.0,14.3,252.0,50.84,39.92
2018,5,27,6,45,621.5,79.0,1.9,15.15,299.5,52.91,41.56
2018,5,27,7,0,655.0,85.0,1.8,16.0,347.0,89.85,51.14
2018,5,27,7,15,605.0,110.5,1.9,16.8,377.5,145.25,89.72
2018,5,27,7,30,555.0,136.0,2.0,17.6,408.0,195.65,131.65
2018,5,27,7,45,575.0,145.5,2.05,18.35,453.5,242.67,170.61
2018,5,27,8,0,595.0,155.0,2.1,19.1,499.0,291.91,212.22
2018,5,27,8,15,696.5,133.5,2.2,19.7,568.5,344.49,254.96
2018,5,27,8,30,798.0,112.0,2.3,20.3,638.0,410.82,308.67
2018,5,27,8,45,831.5,107.0,2.35,20.95,686.5,466.91,354.53
2018,5,27,9,0,865.0,102.0,2.4,21.6,735.0,528.28,402.98
2018,5,27,9,15,876.0,103.0,2.45,22.2,773.0,580.99,443.71
2018,5,27,9,30,887.0,104.0,2.5,22.8,811.0,633.13,482.73
2018,5,27,9,45,895.0,105.0,2.55,23.4,843.5,682.51,518.57
2018,5,27,10,0,903.0,106.0,2.6,24.0,876.0,730.56,552.38
2018,5,27,10,15,909.0,107.0,2.6,24.5,902.0,775.6,581.36
2018,5,27,10,30,915.0,108.0,2.6,25.0,928.0,818.73,608.61
2018,5,27,10,45,919.5,108.0,2.65,25.45,947.5,857.59,633.1
2018,5,27,11,0,924.0,108.0,2.7,25.9,967.0,894.03,655.77
2018,5,27,11,15,926.5,108.5,2.8,26.3,979.5,926.61,676.25
2018,5,27,11,30,929.0,109.0,2.9,26.7,992.0,956.37,694.82
2018,5,27,11,45,930.0,109.5,2.95,27.05,997.0,981.77,710.29
2018,5,27,12,0,931.0,110.0,3.0,27.4,1002.0,1004.05,723.75
2018,5,27,12,15,931.0,109.5,3.05,27.65,999.5,1021.14,734.23
2018,5,27,12,30,931.0,109.0,3.1,27.9,997.0,1034.88,742.67
2018,5,27,12,45,930.0,108.0,3.2,28.15,987.5,1043.67,748.5
2018,5,27,13,0,929.0,107.0,3.3,28.4,978.0,1048.93,752.21
2018,5,27,13,15,926.5,105.5,3.35,28.55,961.0,1048.6,752.39
2018,5,27,13,30,924.0,104.0,3.4,28.7,944.0,1044.69,750.44
2018,5,27,13,45,919.5,103.5,3.45,28.85,920.5,1036.27,745.75
2018,5,27,14,0,915.0,103.0,3.5,29.0,897.0,1024.4,738.97
2018,5,27,14,15,909.0,101.0,3.5,28.95,866.5,1006.06,728.33
2018,5,27,14,30,903.0,99.0,3.5,28.9,836.0,984.45,715.67
2018,5,27,14,45,895.0,97.0,3.55,28.9,800.5,957.83,699.94
2018,5,27,15,0,887.0,95.0,3.6,28.9,765.0,928.31,682.26
2018,5,27,15,15,875.5,93.0,3.6,28.9,723.5,892.94,660.27
2018,5,27,15,30,864.0,91.0,3.6,28.9,682.0,855.24,636.58
2018,5,27,15,45,849.0,88.5,3.55,28.5,636.5,811.97,609.58
2018,5,27,16,0,834.0,86.0,3.5,28.1,591.0,767.08,581.1
2018,5,27,16,15,814.0,83.5,3.45,27.7,542.5,722.13,552.12
2018,5,27,16,30,794.0,81.0,3.4,27.3,494.0,671.07,518.2
2018,5,27,16,45,767.0,78.0,3.4,26.85,443.5,614.33,478.88
2018,5,27,17,0,740.0,75.0,3.4,26.4,393.0,558.12,437.62
2018,5,27,17,15,703.5,70.5,3.4,25.5,342.0,495.61,390.84
2018,5,27,17,30,667.0,66.0,3.4,24.6,291.0,436.82,345.04
2018,5,27,17,45,615.0,61.0,3.45,23.7,241.5,371.22,292.19
2018,5,27,18,0,563.0,56.0,3.5,22.8,192.0,310.15,241.02
2018,5,27,18,15,485.0,49.0,3.55,21.7,146.5,242.29,183.52
2018,5,27,18,30,407.0,42.0,3.6,20.6,101.0,182.53,131.84
2018,5,27,18,45,287.5,31.5,3.7,19.45,65.5,117.37,75.77
2018,5,27,19,0,168.0,21.0,3.8,18.3,30.0,59.87,0.0
2018,5,27,19,15,84.0,10.5,3.85,17.6,15.0,21.61,0.0
2018,5,27,19,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,51.5,6.0,1.65,11.7,7.5,0.0,0.0
2018,5,28,5,0,103.0,12.0,1.8,12.0,15.0,11.44,0.0
2018,5,28,5,15,235.0,23.0,2.0,12.55,46.0,18.6,5.5
2018,5,28,5,30,367.0,34.0,2.2,13.1,77.0,26.82,17.33
2018,5,28,5,45,454.5,41.5,2.35,13.7,120.0,31.39,22.05
2018,5,28,6,0,542.0,49.0,2.5,14.3,163.0,35.79,26.25
2018,5,28,6,15,598.5,54.5,2.4,15.1,211.5,38.29,28.57
2018,5,28,6,30,655.0,60.0,2.3,15.9,260.0,44.68,34.19
2018,5,28,6,45,694.0,64.0,2.2,16.75,310.5,45.97,35.17
2018,5,28,7,0,733.0,68.0,2.1,17.6,361.0,85.18,44.54
2018,5,28,7,15,761.0,71.0,2.05,18.6,411.5,135.0,74.13
2018,5,28,7,30,789.0,74.0,2.0,19.6,462.0,188.09,114.76
2018,5,28,7,45,809.5,77.5,1.95,20.6,511.5,242.99,160.98
2018,5,28,8,0,830.0,81.0,1.9,21.6,561.0,304.95,213.7
2018,5,28,8,15,846.0,83.0,1.9,22.4,607.5,360.42,261.2
2018,5,28,8,30,862.0,85.0,1.9,23.2,654.0,416.81,308.2
2018,5,28,8,45,874.5,87.5,1.9,24.0,697.0,472.74,353.31
2018,5,28,9,0,887.0,90.0,1.9,24.8,740.0,528.75,396.76
2018,5,28,9,15,895.5,92.5,2.0,25.5,778.0,582.38,437.46
2018,5,28,9,30,904.0,95.0,2.1,26.2,816.0,635.19,476.22
2018,5,28,9,45,910.0,97.0,2.15,26.9,848.0,684.87,511.33
2018,5,28,10,0,916.0,99.0,2.2,27.6,880.0,733.03,543.99
2018,5,28,10,15,922.0,99.5,2.35,28.15,906.5,778.07,573.16
2018,5,28,10,30,928.0,100.0,2.5,28.7,933.0,821.17,600.71
2018,5,28,10,45,933.0,101.0,2.6,29.3,953.5,861.77,625.89
2018,5,28,11,0,938.0,102.0,2.7,29.9,974.0,899.98,649.25
2018,5,28,11,15,941.0,102.0,2.75,30.25,987.0,932.9,669.3
2018,5,28,11,30,944.0,102.0,2.8,30.6,1000.0,962.97,687.45
2018,5,28,11,45,946.0,102.0,2.8,31.0,1005.5,989.12,702.51
2018,5,28,12,0,948.0,102.0,2.8,31.4,1011.0,1012.13,715.55
2018,5,28,12,15,947.0,102.0,2.85,31.6,1008.5,1028.97,725.78
2018,5,28,12,30,946.0,102.0,2.9,31.8,1006.0,1042.37,733.98
2018,5,28,12,45,943.5,103.0,2.95,32.0,996.5,1051.8,739.82
2018,5,28,13,0,941.0,104.0,3.0,32.2,987.0,1057.67,743.59
2018,5,28,13,15,938.0,103.0,3.0,32.35,970.0,1057.38,743.38
2018,5,28,13,30,935.0,102.0,3.0,32.5,953.0,1053.48,741.09
2018,5,28,13,45,930.0,101.0,3.05,32.6,928.5,1043.99,736.06
2018,5,28,14,0,925.0,100.0,3.1,32.7,904.0,1031.01,728.97
2018,5,28,14,15,918.5,98.5,3.15,32.65,873.5,1012.6,718.98
2018,5,28,14,30,912.0,97.0,3.2,32.6,843.0,990.93,706.97
2018,5,28,14,45,903.0,96.0,3.25,32.6,807.0,964.31,691.65
2018,5,28,15,0,894.0,95.0,3.3,32.6,771.0,934.83,674.44
2018,5,28,15,15,882.5,93.0,3.3,32.6,729.5,899.32,652.86
2018,5,28,15,30,871.0,91.0,3.3,32.6,688.0,861.46,629.6
2018,5,28,15,45,856.5,88.0,3.3,32.2,642.0,817.86,603.24
2018,5,28,16,0,842.0,85.0,3.3,31.8,596.0,772.57,575.33
2018,5,28,16,15,822.5,82.5,3.3,31.35,547.5,727.7,547.3
2018,5,28,16,30,803.0,80.0,3.3,30.9,499.0,676.69,514.36
2018,5,28,16,45,777.5,76.5,3.25,30.4,448.5,620.03,475.87
2018,5,28,17,0,752.0,73.0,3.2,29.9,398.0,563.75,435.27
2018,5,28,17,15,717.0,69.0,3.15,28.95,347.0,502.13,389.96
2018,5,28,17,30,682.0,65.0,3.1,28.0,296.0,442.46,344.31
2018,5,28,17,45,631.5,60.0,3.0,27.0,246.0,378.3,293.34
2018,5,28,18,0,581.0,55.0,2.9,26.0,196.0,316.99,242.8
2018,5,28,18,15,505.5,48.0,3.0,24.85,150.5,249.04,186.14
2018,5,28,18,30,430.0,41.0,3.1,23.7,105.0,188.93,134.81
2018,5,28,18,45,309.0,31.5,3.2,22.55,68.5,123.04,78.95
2018,5,28,19,0,188.0,22.0,3.3,21.4,32.0,65.44,2.34
2018,5,28,19,15,94.0,11.0,3.45,20.55,16.0,23.56,0.0
2018,5,28,19,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,18.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,51.5,6.5,2.9,12.8,8.0,0.0,0.0
2018,5,29,5,0,103.0,13.0,3.1,12.9,16.0,12.39,0.0
2018,5,29,5,15,235.0,24.0,3.15,13.45,47.0,19.51,6.44
2018,5,29,5,30,367.0,35.0,3.2,14.0,78.0,27.7,18.02
2018,5,29,5,45,454.5,42.0,3.3,14.5,121.0,31.78,22.31
2018,5,29,6,0,542.0,49.0,3.4,15.0,164.0,35.73,26.12
2018,5,29,6,15,598.5,54.5,3.35,15.85,212.5,38.24,28.42
2018,5,29,6,30,655.0,60.0,3.3,16.7,261.0,44.63,34.02
2018,5,29,6,45,694.5,64.0,3.25,17.55,312.0,45.93,34.99
2018,5,29,7,0,734.0,68.0,3.2,18.4,363.0,85.51,44.52
2018,5,29,7,15,761.5,71.5,3.15,19.25,413.5,135.69,74.54
2018,5,29,7,30,789.0,75.0,3.1,20.1,464.0,189.1,115.61
2018,5,29,7,45,810.0,77.5,3.05,21.0,513.0,243.24,161.45
2018,5,29,8,0,831.0,80.0,3.0,21.9,562.0,304.51,214.03
2018,5,29,8,15,846.5,83.0,2.95,22.7,608.5,360.65,262.42
2018,5,29,8,30,862.0,86.0,2.9,23.5,655.0,417.68,310.3
2018,5,29,8,45,873.5,88.5,2.9,24.3,697.5,473.13,355.56
2018,5,29,9,0,885.0,91.0,2.9,25.1,740.0,528.56,399.16
2018,5,29,9,15,895.5,91.5,2.9,25.75,778.0,581.37,439.56
2018,5,29,9,30,906.0,92.0,2.9,26.4,816.0,633.54,478.1
2018,5,29,9,45,914.5,92.5,2.9,27.05,848.5,683.51,513.81
2018,5,29,10,0,923.0,93.0,2.9,27.7,881.0,732.16,546.97
2018,5,29,10,15,928.0,94.0,2.95,28.2,907.0,777.16,575.9
2018,5,29,10,30,933.0,95.0,3.0,28.7,933.0,820.12,603.08
2018,5,29,10,45,936.5,96.0,3.05,29.15,952.5,859.63,627.78
2018,5,29,11,0,940.0,97.0,3.1,29.6,972.0,896.62,650.59
2018,5,29,11,15,942.0,97.5,3.2,29.95,984.0,929.15,670.91
2018,5,29,11,30,944.0,98.0,3.3,30.3,996.0,958.77,689.3
2018,5,29,11,45,945.0,98.0,3.35,30.6,1001.0,983.95,704.6
2018,5,29,12,0,946.0,98.0,3.4,30.9,1006.0,1005.95,717.88
2018,5,29,12,15,944.5,99.5,3.5,30.95,1004.0,1023.74,729.63
2018,5,29,12,30,943.0,101.0,3.6,31.0,1002.0,1038.12,739.33
2018,5,29,12,45,939.5,102.0,3.75,31.1,992.0,1046.52,745.57
2018,5,29,13,0,936.0,103.0,3.9,31.2,982.0,1051.37,749.68
2018,5,29,13,15,933.0,102.5,4.05,31.0,965.5,1051.61,751.88
2018,5,29,13,30,930.0,102.0,4.2,30.8,949.0,1048.27,751.91
2018,5,29,13,45,926.0,101.0,4.35,30.65,925.5,1039.85,748.61
2018,5,29,14,0,922.0,100.0,4.5,30.5,902.0,1027.93,743.12
2018,5,29,14,15,916.5,98.5,4.65,30.15,872.5,1010.59,734.71
2018,5,29,14,30,911.0,97.0,4.8,29.8,843.0,989.95,724.57
2018,5,29,14,45,903.0,95.5,4.9,29.45,807.5,963.8,710.32
2018,5,29,15,0,895.0,94.0,5.0,29.1,772.0,934.73,693.97
2018,5,29,15,15,884.0,92.0,5.0,29.1,731.0,899.68,671.75
2018,5,29,15,30,873.0,90.0,5.0,29.1,690.0,862.25,647.76
2018,5,29,15,45,860.5,88.0,5.2,27.8,646.0,821.42,625.56
2018,5,29,16,0,848.0,86.0,5.4,26.5,602.0,778.77,601.26
2018,5,29,16,15,832.5,82.5,5.45,25.5,554.5,735.59,574.42
2018,5,29,16,30,817.0,79.0,5.5,24.5,507.0,685.91,542.06
2018,5,29,16,45,793.5,76.0,5.55,23.55,457.0,630.6,503.85
2018,5,29,17,0,770.0,73.0,5.6,22.6,407.0,575.44,462.98
2018,5,29,17,15,736.0,69.0,5.6,21.45,355.5,513.55,415.45
2018,5,29,17,30,702.0,65.0,5.6,20.3,304.0,453.48,367.44
2018,5,29,17,45,653.0,60.5,5.6,19.15,254.0,389.53,314.37
2018,5,29,18,0,604.0,56.0,5.6,18.0,204.0,328.26,261.56
2018,5,29,18,15,527.0,49.0,5.55,17.05,157.0,258.44,200.47
2018,5,29,18,30,450.0,42.0,5.5,16.1,110.0,196.58,145.35
2018,5,29,18,45,324.5,33.0,5.4,15.2,72.5,128.75,85.96
2018,5,29,19,0,199.0,24.0,5.3,14.3,35.0,69.88,9.05
2018,5,29,19,15,99.5,12.0,5.3,13.85,17.5,25.4,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,30,4,45,20.0,6.0,5.0,9.95,6.5,0.0,0.0
2018,5,30,5,0,40.0,12.0,5.1,10.1,13.0,11.44,0.0
2018,5,30,5,15,104.0,26.0,5.2,10.4,36.5,21.5,8.23
2018,5,30,5,30,168.0,40.0,5.3,10.7,60.0,30.93,21.1
2018,5,30,5,45,209.0,55.5,5.4,11.0,92.0,42.12,31.83
2018,5,30,6,0,250.0,71.0,5.5,11.3,124.0,52.8,41.82
2018,5,30,6,15,315.5,83.5,5.6,11.6,168.5,60.75,49.17
2018,5,30,6,30,381.0,96.0,5.7,11.9,213.0,68.31,55.97
2018,5,30,6,45,350.0,118.0,5.75,12.2,240.5,82.06,68.12
2018,5,30,7,0,319.0,140.0,5.8,12.5,268.0,122.33,89.21
2018,5,30,7,15,245.0,172.0,5.85,12.75,278.0,159.66,119.03
2018,5,30,7,30,171.0,204.0,5.9,13.0,288.0,194.73,150.72
2018,5,30,7,45,125.0,225.5,5.9,13.25,290.5,214.56,169.08
2018,5,30,8,0,79.0,247.0,5.9,13.5,293.0,234.04,186.65
2018,5,30,8,15,141.0,272.5,5.95,13.7,362.5,278.76,221.69
2018,5,30,8,30,203.0,298.0,6.0,13.9,432.0,335.45,266.85
2018,5,30,8,45,227.0,316.0,6.0,14.05,475.0,376.05,299.63
2018,5,30,9,0,251.0,334.0,6.0,14.2,518.0,415.99,331.73
2018,5,30,9,15,349.0,323.0,6.0,14.4,593.5,478.32,381.74
2018,5,30,9,30,447.0,312.0,6.0,14.6,669.0,548.05,437.38
2018,5,30,9,45,532.0,288.5,6.05,14.8,730.5,608.58,485.72
2018,5,30,10,0,617.0,265.0,6.1,15.0,792.0,674.6,537.87
2018,5,30,10,15,553.0,294.0,6.1,15.5,777.0,684.34,543.26
2018,5,30,10,30,489.0,323.0,6.1,16.0,762.0,687.37,543.33
2018,5,30,10,45,272.0,350.0,6.1,16.45,595.0,555.37,438.36
2018,5,30,11,0,55.0,377.0,6.1,16.9,428.0,402.94,314.98
2018,5,30,11,15,169.5,411.5,6.15,17.3,572.0,545.5,426.85
2018,5,30,11,30,284.0,446.0,6.2,17.7,716.0,696.01,540.8
2018,5,30,11,45,426.5,388.0,6.25,18.1,796.5,790.08,613.09
2018,5,30,12,0,569.0,330.0,6.3,18.5,877.0,884.11,684.37
2018,5,30,12,15,505.5,363.0,6.35,18.55,848.0,868.94,671.2
2018,5,30,12,30,442.0,396.0,6.4,18.6,819.0,849.95,655.69
2018,5,30,12,45,483.5,372.5,6.5,18.65,831.0,876.83,677.18
2018,5,30,13,0,525.0,349.0,6.6,18.7,843.0,901.68,697.05
2018,5,30,13,15,524.5,341.5,6.65,18.55,827.5,898.09,695.61
2018,5,30,13,30,524.0,334.0,6.7,18.4,812.0,892.07,692.59
2018,5,30,13,45,555.0,310.0,6.75,18.2,804.5,898.1,699.61
2018,5,30,14,0,586.0,286.0,6.8,18.0,797.0,900.91,704.35
2018,5,30,14,15,647.0,247.5,6.8,17.7,793.5,918.25,720.69
2018,5,30,14,30,708.0,209.0,6.8,17.4,790.0,927.87,730.02
2018,5,30,14,45,783.0,165.0,6.85,17.15,781.0,933.26,736.11
2018,5,30,15,0,858.0,121.0,6.9,16.9,772.0,937.69,741.69
2018,5,30,15,15,845.0,118.0,6.9,16.9,730.0,900.64,715.93
2018,5,30,15,30,832.0,115.0,6.9,16.9,688.0,861.37,688.54
2018,5,30,15,45,816.5,112.0,6.9,16.2,643.0,818.05,659.67
2018,5,30,16,0,801.0,109.0,6.9,15.5,598.0,773.16,629.15
2018,5,30,16,15,778.5,106.5,6.85,15.1,549.5,722.21,592.56
2018,5,30,16,30,756.0,104.0,6.8,14.7,501.0,673.32,556.94
2018,5,30,16,45,724.5,100.0,6.75,14.3,449.5,614.07,510.68
2018,5,30,17,0,693.0,96.0,6.7,13.9,398.0,555.83,464.05
2018,5,30,17,15,648.0,92.5,6.6,13.45,346.5,491.69,411.27
2018,5,30,17,30,603.0,89.0,6.5,13.0,295.0,430.49,359.49
2018,5,30,17,45,536.5,83.0,6.4,12.5,244.0,359.71,298.53
2018,5,30,18,0,470.0,77.0,6.3,12.0,193.0,292.85,239.62
2018,5,30,18,15,374.5,67.0,6.1,11.6,146.0,220.88,175.98
2018,5,30,18,30,279.0,57.0,5.9,11.2,99.0,159.27,121.47
2018,5,30,18,45,177.5,41.5,5.7,10.8,65.0,100.8,70.15
2018,5,30,19,0,76.0,26.0,5.5,10.4,31.0,46.25,8.34
2018,5,30,19,15,38.0,13.0,5.45,10.3,15.5,17.77,0.0
2018,5,30,19,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,10.05,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,3.0,4.5,4.35,10.05,4.5,0.0,0.0
2018,5,31,5,0,6.0,9.0,4.4,10.1,9.0,8.58,0.0
2018,5,31,5,15,26.0,25.0,4.4,10.3,27.5,21.62,8.67
2018,5,31,5,30,46.0,41.0,4.4,10.5,46.0,34.72,24.44
2018,5,31,5,45,78.0,57.0,4.4,10.65,71.5,47.6,36.77
2018,5,31,6,0,110.0,73.0,4.4,10.8,97.0,60.24,48.59
2018,5,31,6,15,133.5,93.5,4.45,11.15,130.0,75.68,62.65
2018,5,31,6,30,157.0,114.0,4.5,11.5,163.0,90.68,76.06
2018,5,31,6,45,183.0,135.5,4.5,11.85,202.0,105.9,89.4
2018,5,31,7,0,209.0,157.0,4.5,12.2,241.0,128.53,97.71
2018,5,31,7,15,297.0,166.0,4.5,12.65,303.0,161.08,117.84
2018,5,31,7,30,385.0,175.0,4.5,13.1,365.0,198.14,143.91
2018,5,31,7,45,549.0,152.0,4.45,13.55,454.0,242.67,175.72
2018,5,31,8,0,713.0,129.0,4.4,14.0,543.0,303.39,223.78
2018,5,31,8,15,697.5,145.0,4.45,14.45,577.5,354.46,269.97
2018,5,31,8,30,682.0,161.0,4.5,14.9,612.0,403.44,313.26
2018,5,31,8,45,760.0,142.0,4.5,15.35,675.5,465.32,364.77
2018,5,31,9,0,838.0,123.0,4.5,15.8,739.0,529.97,417.78
2018,5,31,9,15,853.0,122.5,4.55,16.2,777.5,582.81,460.74
2018,5,31,9,30,868.0,122.0,4.6,16.6,816.0,636.88,503.45
2018,5,31,9,45,881.5,120.5,4.65,16.95,850.0,686.76,542.09
2018,5,31,10,0,895.0,119.0,4.7,17.3,884.0,735.81,579.21
2018,5,31,10,15,902.0,120.0,4.75,17.55,911.0,781.25,611.51
2018,5,31,10,30,909.0,121.0,4.8,17.8,938.0,824.89,641.82
2018,5,31,10,45,914.0,121.0,4.9,18.0,958.0,863.98,669.06
2018,5,31,11,0,919.0,121.0,5.0,18.2,978.0,900.72,694.53
2018,5,31,11,15,922.0,122.0,5.05,18.3,991.0,934.12,717.52
2018,5,31,11,30,925.0,123.0,5.1,18.4,1004.0,964.78,738.54
2018,5,31,11,45,926.5,123.0,5.15,18.55,1009.5,990.2,755.77
2018,5,31,12,0,928.0,123.0,5.2,18.7,1015.0,1012.55,770.92
2018,5,31,12,15,922.5,126.5,5.25,18.7,1011.5,1028.33,782.08
2018,5,31,12,30,917.0,130.0,5.3,18.7,1008.0,1040.7,791.04
2018,5,31,12,45,909.5,133.0,5.35,18.7,996.5,1047.17,796.06
2018,5,31,13,0,902.0,136.0,5.4,18.7,985.0,1050.17,798.86
2018,5,31,13,15,898.0,135.5,5.4,18.65,968.0,1049.73,799.2
2018,5,31,13,30,894.0,135.0,5.4,18.6,951.0,1045.84,797.3
2018,5,31,13,45,889.0,134.0,5.35,18.55,927.5,1037.01,791.74
2018,5,31,14,0,884.0,133.0,5.3,18.5,904.0,1024.82,784.01
2018,5,31,14,15,876.0,131.5,5.3,18.35,873.5,1005.9,772.38
2018,5,31,14,30,868.0,130.0,5.3,18.2,843.0,983.88,758.68
2018,5,31,14,45,857.5,128.5,5.3,18.1,806.5,964.53,746.74
2018,5,31,15,0,847.0,127.0,5.3,18.0,770.0,934.25,727.04
2018,5,31,15,15,833.5,124.5,5.3,18.0,728.5,897.66,702.49
2018,5,31,15,30,820.0,122.0,5.3,18.0,687.0,858.91,676.24
2018,5,31,15,45,803.5,118.0,5.2,17.5,641.0,814.08,646.05
2018,5,31,16,0,787.0,114.0,5.1,17.0,595.0,767.79,614.41
2018,5,31,16,15,766.0,110.0,5.05,16.7,546.5,716.89,578.61
2018,5,31,16,30,745.0,106.0,5.0,16.4,498.0,668.07,543.63
2018,5,31,16,45,716.5,101.0,5.0,16.05,447.5,610.2,499.7
2018,5,31,17,0,688.0,96.0,5.0,15.7,397.0,553.1,455.16
2018,5,31,17,15,650.0,90.5,4.9,15.2,346.0,491.04,405.28
2018,5,31,17,30,612.0,85.0,4.8,14.7,295.0,431.33,355.82
2018,5,31,17,45,558.0,77.5,4.7,14.25,245.5,364.53,299.08
2018,5,31,18,0,504.0,70.0,4.6,13.8,196.0,302.46,244.79
2018,5,31,18,15,424.0,61.0,4.4,13.25,150.5,234.37,184.89
2018,5,31,18,30,344.0,52.0,4.2,12.7,105.0,173.94,131.24
2018,5,31,18,45,235.0,39.5,4.0,12.2,70.0,113.13,78.08
2018,5,31,19,0,126.0,27.0,3.8,11.7,35.0,59.95,15.49
2018,5,31,19,15,64.5,14.0,3.65,11.4,18.0,22.54,0.0
2018,5,31,19,30,3.0,1.0,3.5,11.1,1.0,0.0,0.0
2018,5,31,19,45,1.5,0.5,3.4,10.8,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,45,37.0,7.0,1.25,8.35,8.0,0.0,0.0
2018,6,1,5,0,74.0,14.0,1.3,8.7,16.0,13.34,0.0
2018,6,1,5,15,191.5,27.5,1.45,9.4,47.0,21.7,9.12
2018,6,1,5,30,309.0,41.0,1.6,10.1,78.0,33.27,23.32
2018,6,1,5,45,400.0,50.0,1.75,10.75,121.0,38.83,29.02
2018,6,1,6,0,491.0,59.0,1.9,11.4,164.0,44.17,34.14
2018,6,1,6,15,551.5,65.0,1.85,12.05,212.5,46.63,36.46
2018,6,1,6,30,612.0,71.0,1.8,12.7,261.0,49.01,38.54
2018,6,1,6,45,656.0,75.5,1.7,13.3,312.0,50.06,39.34
2018,6,1,7,0,700.0,80.0,1.6,13.9,363.0,89.33,49.32
2018,6,1,7,15,732.0,84.0,1.55,14.8,414.5,143.23,83.16
2018,6,1,7,30,764.0,88.0,1.5,15.7,466.0,196.03,123.82
2018,6,1,7,45,788.0,91.0,1.45,16.65,516.0,249.76,169.22
2018,6,1,8,0,812.0,94.0,1.4,17.6,566.0,305.92,217.54
2018,6,1,8,15,830.0,96.0,1.5,18.45,613.0,361.38,265.38
2018,6,1,8,30,848.0,98.0,1.6,19.3,660.0,422.19,316.11
2018,6,1,8,45,863.0,99.5,1.75,20.2,703.5,477.61,361.43
2018,6,1,9,0,878.0,101.0,1.9,21.1,747.0,533.35,405.52
2018,6,1,9,15,890.0,102.0,2.0,21.6,786.0,587.08,447.16
2018,6,1,9,30,902.0,103.0,2.1,22.1,825.0,640.34,487.18
2018,6,1,9,45,912.5,103.0,2.15,22.6,858.5,690.98,523.96
2018,6,1,10,0,923.0,103.0,2.2,23.1,892.0,740.5,558.72
2018,6,1,10,15,928.5,104.0,2.25,23.55,918.5,785.89,588.12
2018,6,1,10,30,934.0,105.0,2.3,24.0,945.0,829.28,615.82
2018,6,1,10,45,938.5,105.5,2.35,24.4,965.0,869.21,641.02
2018,6,1,11,0,943.0,106.0,2.4,24.8,985.0,906.7,664.38
2018,6,1,11,15,945.5,106.0,2.4,25.15,997.5,939.34,684.09
2018,6,1,11,30,948.0,106.0,2.4,25.5,1010.0,969.11,701.82
2018,6,1,11,45,949.5,105.5,2.45,25.8,1015.0,994.46,717.27
2018,6,1,12,0,951.0,105.0,2.5,26.1,1020.0,1016.64,730.74
2018,6,1,12,15,950.0,105.5,2.55,26.35,1017.5,1034.12,741.42
2018,6,1,12,30,949.0,106.0,2.6,26.6,1015.0,1048.18,750.05
2018,6,1,12,45,946.0,106.5,2.65,26.85,1005.0,1056.77,755.34
2018,6,1,13,0,943.0,107.0,2.7,27.1,995.0,1061.78,758.53
2018,6,1,13,15,940.0,106.0,2.75,27.3,978.0,1061.67,758.79
2018,6,1,13,30,937.0,105.0,2.8,27.5,961.0,1057.94,756.93
2018,6,1,13,45,932.5,104.5,2.85,27.65,937.5,1049.67,752.48
2018,6,1,14,0,928.0,104.0,2.9,27.8,914.0,1037.9,745.93
2018,6,1,14,15,921.5,102.5,3.0,27.85,883.5,1019.68,736.09
2018,6,1,14,30,915.0,101.0,3.1,27.9,853.0,998.18,724.16
2018,6,1,14,45,906.5,99.0,3.15,27.95,816.5,971.1,708.18
2018,6,1,15,0,898.0,97.0,3.2,28.0,780.0,941.12,690.25
2018,6,1,15,15,886.5,95.0,3.2,28.0,738.5,905.72,668.42
2018,6,1,15,30,875.0,93.0,3.2,28.0,697.0,867.96,644.87
2018,6,1,15,45,861.0,90.5,3.35,27.7,652.0,825.42,619.4
2018,6,1,16,0,847.0,88.0,3.5,27.4,607.0,781.15,592.17
2018,6,1,16,15,828.0,85.5,3.55,26.95,558.5,736.69,564.11
2018,6,1,16,30,809.0,83.0,3.6,26.5,510.0,685.98,530.94
2018,6,1,16,45,783.5,79.5,3.65,26.1,459.0,629.2,491.77
2018,6,1,17,0,758.0,76.0,3.7,25.7,408.0,572.76,450.39
2018,6,1,17,15,723.5,72.0,3.65,24.85,357.0,511.22,404.15
2018,6,1,17,30,689.0,68.0,3.6,24.0,306.0,451.54,357.59
2018,6,1,17,45,640.0,62.5,3.55,23.1,255.5,387.2,305.65
2018,6,1,18,0,591.0,57.0,3.5,22.2,205.0,325.44,253.93
2018,6,1,18,15,518.0,50.5,3.55,21.05,159.0,258.23,196.91
2018,6,1,18,30,445.0,44.0,3.6,19.9,113.0,198.45,144.97
2018,6,1,18,45,331.0,34.5,3.6,18.75,76.0,132.92,88.92
2018,6,1,19,0,217.0,25.0,3.6,17.6,39.0,76.05,22.96
2018,6,1,19,15,114.0,13.5,3.7,16.85,20.5,29.22,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.1,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,4,45,57.0,7.0,1.9,11.2,9.0,0.0,0.0
2018,6,2,5,0,114.0,14.0,2.1,11.6,18.0,13.34,0.0
2018,6,2,5,15,247.0,25.0,2.25,12.25,50.0,20.27,8.22
2018,6,2,5,30,380.0,36.0,2.4,12.9,82.0,28.43,18.87
2018,6,2,5,45,466.5,43.0,2.55,13.55,125.5,32.49,23.08
2018,6,2,6,0,553.0,50.0,2.7,14.2,169.0,36.42,26.85
2018,6,2,6,15,609.0,55.5,2.55,15.05,218.0,38.91,29.14
2018,6,2,6,30,665.0,61.0,2.4,15.9,267.0,45.36,34.79
2018,6,2,6,45,704.0,65.0,2.3,16.75,318.0,46.63,35.74
2018,6,2,7,0,743.0,69.0,2.2,17.6,369.0,87.42,45.69
2018,6,2,7,15,771.0,72.0,2.1,18.7,420.0,137.61,75.71
2018,6,2,7,30,799.0,75.0,2.0,19.8,471.0,191.06,116.63
2018,6,2,7,45,820.0,78.5,1.85,20.95,521.0,246.43,163.01
2018,6,2,8,0,841.0,82.0,1.7,22.1,571.0,308.97,215.77
2018,6,2,8,15,857.0,84.5,1.7,22.95,618.0,365.27,263.62
2018,6,2,8,30,873.0,87.0,1.7,23.8,665.0,422.5,310.91
2018,6,2,8,45,885.0,89.0,1.7,24.6,708.0,478.19,355.54
2018,6,2,9,0,897.0,91.0,1.7,25.4,751.0,533.89,398.47
2018,6,2,9,15,903.0,94.5,1.75,26.15,788.5,587.37,438.47
2018,6,2,9,30,909.0,98.0,1.8,26.9,826.0,639.79,476.27
2018,6,2,9,45,912.0,102.0,1.9,27.6,857.5,689.44,511.27
2018,6,2,10,0,915.0,106.0,2.0,28.3,889.0,737.34,543.99
2018,6,2,10,15,921.0,107.0,2.05,28.95,915.5,782.76,572.26
2018,6,2,10,30,927.0,108.0,2.1,29.6,942.0,826.25,598.85
2018,6,2,10,45,931.5,109.0,2.1,30.25,962.5,866.4,622.47
2018,6,2,11,0,936.0,110.0,2.1,30.9,983.0,904.14,644.21
2018,6,2,11,15,939.0,110.0,2.1,31.3,996.0,937.04,663.28
2018,6,2,11,30,942.0,110.0,2.1,31.7,1009.0,967.12,680.46
2018,6,2,11,45,943.5,110.0,2.05,32.1,1014.5,992.85,694.29
2018,6,2,12,0,945.0,110.0,2.0,32.5,1020.0,1015.46,706.11
2018,6,2,12,15,946.5,109.0,1.95,32.8,1018.5,1033.85,715.62
2018,6,2,12,30,948.0,108.0,1.9,33.1,1017.0,1048.89,723.12
2018,6,2,12,45,948.0,106.5,1.85,33.35,1008.0,1058.49,727.55
2018,6,2,13,0,948.0,105.0,1.8,33.6,999.0,1064.51,729.96
