Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,13,15,945.5,104.0,1.85,33.7,982.0,1064.93,730.99
2018,6,2,13,30,943.0,103.0,1.9,33.8,965.0,1061.72,730.01
2018,6,2,13,45,939.0,102.0,1.9,33.95,941.5,1053.41,725.3
2018,6,2,14,0,935.0,101.0,1.9,34.1,918.0,1041.56,718.62
2018,6,2,14,15,928.5,99.5,2.0,34.05,887.5,1023.27,709.97
2018,6,2,14,30,922.0,98.0,2.1,34.0,857.0,1001.69,699.29
2018,6,2,14,45,913.5,96.5,2.15,34.0,821.0,975.05,684.72
2018,6,2,15,0,905.0,95.0,2.2,34.0,785.0,945.49,668.26
2018,6,2,15,15,894.0,93.0,2.2,34.0,743.5,910.38,647.7
2018,6,2,15,30,883.0,91.0,2.2,34.0,702.0,872.87,625.46
2018,6,2,15,45,868.5,89.0,2.4,33.6,656.5,830.25,602.17
2018,6,2,16,0,854.0,87.0,2.6,33.2,611.0,785.92,576.98
2018,6,2,16,15,835.0,84.0,2.6,32.75,562.0,740.62,549.35
2018,6,2,16,30,816.0,81.0,2.6,32.3,513.0,689.09,516.82
2018,6,2,16,45,790.5,77.5,2.65,31.85,462.0,632.05,479.33
2018,6,2,17,0,765.0,74.0,2.7,31.4,411.0,575.35,439.45
2018,6,2,17,15,730.5,70.0,2.55,30.25,359.5,513.52,394.82
2018,6,2,17,30,696.0,66.0,2.4,29.1,308.0,453.55,349.79
2018,6,2,17,45,647.0,61.0,2.2,27.9,257.5,389.3,299.63
2018,6,2,18,0,598.0,56.0,2.0,26.7,207.0,327.76,249.73
2018,6,2,18,15,525.0,49.5,2.05,25.45,160.5,260.16,194.15
2018,6,2,18,30,452.0,43.0,2.1,24.2,114.0,200.03,143.31
2018,6,2,18,45,338.5,34.0,2.15,22.95,77.0,134.7,88.75
2018,6,2,19,0,225.0,25.0,2.2,21.7,40.0,78.23,26.27
2018,6,2,19,15,118.5,13.5,2.45,21.05,21.0,29.99,0.0
2018,6,2,19,30,12.0,2.0,2.7,20.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,4,45,59.5,7.5,2.8,13.4,9.5,0.0,0.0
2018,6,3,5,0,119.0,15.0,3.0,13.6,19.0,14.3,0.0
2018,6,3,5,15,246.5,26.0,3.05,14.15,51.0,21.21,8.96
2018,6,3,5,30,374.0,37.0,3.1,14.7,83.0,29.33,19.49
2018,6,3,5,45,459.5,44.5,3.15,15.25,126.5,33.78,24.04
2018,6,3,6,0,545.0,52.0,3.2,15.8,170.0,38.07,28.12
2018,6,3,6,15,601.0,57.5,3.1,16.65,218.5,40.47,30.31
2018,6,3,6,30,657.0,63.0,3.0,17.5,267.0,42.77,32.27
2018,6,3,6,45,695.5,67.5,2.9,18.3,318.0,48.63,37.26
2018,6,3,7,0,734.0,72.0,2.8,19.1,369.0,89.44,47.33
2018,6,3,7,15,762.0,75.5,2.8,20.0,420.0,139.48,77.28
2018,6,3,7,30,790.0,79.0,2.8,20.9,471.0,192.81,118.09
2018,6,3,7,45,811.0,82.0,2.8,21.75,520.5,247.24,163.94
2018,6,3,8,0,832.0,85.0,2.8,22.6,570.0,303.71,212.6
2018,6,3,8,15,847.5,87.5,2.8,23.45,616.0,364.43,264.23
2018,6,3,8,30,863.0,90.0,2.8,24.3,662.0,420.94,311.42
2018,6,3,8,45,875.0,92.5,2.75,25.1,705.0,476.52,356.42
2018,6,3,9,0,887.0,95.0,2.7,25.9,748.0,532.13,399.74
2018,6,3,9,15,897.0,96.0,2.7,26.65,786.0,585.1,439.77
2018,6,3,9,30,907.0,97.0,2.7,27.4,824.0,637.38,477.89
2018,6,3,9,45,914.5,98.5,2.7,28.15,856.5,687.57,513.2
2018,6,3,10,0,922.0,100.0,2.7,28.9,889.0,736.38,546.17
2018,6,3,10,15,927.5,101.0,2.7,29.5,915.5,781.66,574.5
2018,6,3,10,30,933.0,102.0,2.7,30.1,942.0,824.97,601.05
2018,6,3,10,45,937.0,103.0,2.75,30.75,962.0,864.88,625.19
2018,6,3,11,0,941.0,104.0,2.8,31.4,982.0,902.34,647.46
2018,6,3,11,15,943.5,104.0,2.9,31.85,994.5,934.91,667.27
2018,6,3,11,30,946.0,104.0,3.0,32.3,1007.0,964.61,685.2
2018,6,3,11,45,939.5,109.0,3.05,32.7,1010.0,987.78,698.7
2018,6,3,12,0,933.0,114.0,3.1,33.1,1013.0,1007.54,710.11
2018,6,3,12,15,932.0,115.0,3.25,33.15,1011.0,1025.33,722.14
2018,6,3,12,30,931.0,116.0,3.4,33.2,1009.0,1039.78,732.18
2018,6,3,12,45,923.0,119.5,3.55,33.25,997.5,1046.36,737.39
2018,6,3,13,0,915.0,123.0,3.7,33.3,986.0,1049.44,740.55
2018,6,3,13,15,924.5,113.5,3.8,33.15,972.5,1053.39,744.64
2018,6,3,13,30,934.0,104.0,3.9,33.0,959.0,1053.55,746.44
2018,6,3,13,45,855.5,147.0,4.0,32.9,914.5,1016.31,724.4
2018,6,3,14,0,777.0,190.0,4.1,32.8,870.0,986.7,707.33
2018,6,3,14,15,738.0,202.5,4.15,32.5,830.5,960.03,692.27
2018,6,3,14,30,699.0,215.0,4.2,32.2,791.0,925.24,671.73
2018,6,3,14,45,737.5,183.5,4.3,31.9,767.5,915.46,667.92
2018,6,3,15,0,776.0,152.0,4.4,31.6,744.0,896.0,657.52
2018,6,3,15,15,825.0,121.5,4.4,31.6,720.5,887.13,653.07
2018,6,3,15,30,874.0,91.0,4.4,31.6,697.0,865.31,639.89
2018,6,3,15,45,861.0,88.5,4.5,30.55,652.5,823.72,616.25
2018,6,3,16,0,848.0,86.0,4.6,29.5,608.0,780.33,590.89
2018,6,3,16,15,831.0,83.0,4.65,28.75,560.0,731.79,560.48
2018,6,3,16,30,814.0,80.0,4.7,28.0,512.0,686.92,531.99
2018,6,3,16,45,790.5,76.5,4.7,27.25,462.0,631.36,494.2
2018,6,3,17,0,767.0,73.0,4.7,26.5,412.0,575.96,453.87
2018,6,3,17,15,735.0,69.0,4.65,25.45,361.0,515.52,408.54
2018,6,3,17,30,703.0,65.0,4.6,24.4,310.0,456.69,362.67
2018,6,3,17,45,657.0,60.5,4.55,23.35,260.5,394.01,311.92
2018,6,3,18,0,611.0,56.0,4.5,22.3,211.0,333.79,261.28
2018,6,3,18,15,541.5,49.5,4.45,21.25,164.5,266.74,203.92
2018,6,3,18,30,472.0,43.0,4.4,20.2,118.0,206.75,151.39
2018,6,3,18,45,361.0,34.0,4.3,19.15,80.0,140.86,94.82
2018,6,3,19,0,250.0,25.0,4.2,18.1,42.0,83.86,31.73
2018,6,3,19,15,132.5,13.5,4.25,17.5,22.0,32.16,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.9,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.3,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,4,45,71.5,7.5,3.7,11.6,10.0,0.0,0.0
2018,6,4,5,0,143.0,15.0,3.8,11.8,20.0,14.3,0.0
2018,6,4,5,15,277.5,24.5,3.85,12.35,52.5,19.72,8.19
2018,6,4,5,30,412.0,34.0,3.9,12.9,85.0,26.51,17.24
2018,6,4,5,45,496.5,41.0,3.95,13.5,129.5,30.71,21.51
2018,6,4,6,0,581.0,48.0,4.0,14.1,174.0,34.74,25.36
2018,6,4,6,15,634.5,53.0,4.05,14.95,223.0,40.45,30.5
2018,6,4,6,30,688.0,58.0,4.1,15.8,272.0,42.81,32.53
2018,6,4,6,45,725.5,61.5,4.15,16.7,323.0,43.81,33.24
2018,6,4,7,0,763.0,65.0,4.2,17.6,374.0,85.28,43.3
2018,6,4,7,15,789.5,68.0,4.25,18.45,425.0,136.36,74.12
2018,6,4,7,30,816.0,71.0,4.3,19.3,476.0,196.28,120.82
2018,6,4,7,45,835.5,74.0,4.35,20.15,525.5,251.49,167.99
2018,6,4,8,0,855.0,77.0,4.4,21.0,575.0,308.47,217.92
2018,6,4,8,15,870.5,79.0,4.5,21.7,622.0,364.82,267.42
2018,6,4,8,30,886.0,81.0,4.6,22.4,669.0,422.03,316.6
2018,6,4,8,45,898.0,83.5,4.65,23.05,712.5,478.72,364.03
2018,6,4,9,0,910.0,86.0,4.7,23.7,756.0,535.43,409.94
2018,6,4,9,15,913.5,90.5,4.75,24.05,793.0,588.99,452.52
2018,6,4,9,30,917.0,95.0,4.8,24.4,830.0,641.25,492.86
2018,6,4,9,45,916.5,101.0,4.85,24.8,861.0,690.76,529.9
2018,6,4,10,0,916.0,107.0,4.9,25.2,892.0,738.2,564.46
2018,6,4,10,15,922.5,108.0,5.0,25.25,919.0,784.01,596.41
2018,6,4,10,30,929.0,109.0,5.1,25.3,946.0,827.94,626.82
2018,6,4,10,45,935.0,109.0,5.2,25.4,967.0,868.46,654.56
2018,6,4,11,0,941.0,109.0,5.3,25.5,988.0,906.65,680.59
2018,6,4,11,15,944.0,109.5,5.45,25.35,1001.0,940.18,704.37
2018,6,4,11,30,947.0,110.0,5.6,25.2,1014.0,970.89,726.29
2018,6,4,11,45,949.5,109.5,5.75,25.0,1020.0,997.22,745.45
2018,6,4,12,0,952.0,109.0,5.9,24.8,1026.0,1020.45,762.62
2018,6,4,12,15,952.0,109.0,5.95,24.55,1024.5,1038.53,775.91
2018,6,4,12,30,952.0,109.0,6.0,24.3,1023.0,1053.22,787.05
2018,6,4,12,45,944.0,113.0,6.1,24.1,1012.0,1060.5,793.48
2018,6,4,13,0,936.0,117.0,6.2,23.9,1001.0,1064.21,797.65
2018,6,4,13,15,901.0,136.0,6.25,23.7,974.5,1052.39,791.01
2018,6,4,13,30,866.0,155.0,6.3,23.5,948.0,1037.08,782.12
2018,6,4,13,45,848.5,159.0,6.3,23.3,919.5,1031.08,779.43
2018,6,4,14,0,831.0,163.0,6.3,23.1,891.0,1012.34,767.96
2018,6,4,14,15,848.0,147.0,6.3,22.85,868.0,1003.37,763.56
2018,6,4,14,30,865.0,131.0,6.3,22.6,845.0,982.05,750.56
2018,6,4,14,45,885.0,114.5,6.25,22.4,817.5,967.83,742.23
2018,6,4,15,0,905.0,98.0,6.2,22.2,790.0,949.07,730.73
2018,6,4,15,15,888.0,98.0,6.2,22.2,746.5,910.94,705.16
2018,6,4,15,30,871.0,98.0,6.2,22.2,703.0,870.76,678.03
2018,6,4,15,45,859.5,93.5,6.2,21.45,657.5,828.38,651.0
2018,6,4,16,0,848.0,89.0,6.2,20.7,612.0,784.07,622.08
2018,6,4,16,15,835.5,85.5,6.15,20.1,566.0,743.5,594.93
2018,6,4,16,30,823.0,82.0,6.1,19.5,520.0,696.13,562.14
2018,6,4,16,45,783.5,80.0,6.05,18.9,464.0,631.13,514.43
2018,6,4,17,0,744.0,78.0,6.0,18.3,408.0,567.7,465.23
2018,6,4,17,15,698.5,73.5,5.9,17.7,353.0,499.95,411.06
2018,6,4,17,30,653.0,69.0,5.8,17.1,298.0,436.76,358.94
2018,6,4,17,45,624.0,62.5,5.7,16.45,253.0,381.11,311.45
2018,6,4,18,0,595.0,56.0,5.6,15.8,208.0,327.54,264.0
2018,6,4,18,15,527.0,50.0,5.5,15.15,163.0,262.45,206.16
2018,6,4,18,30,459.0,44.0,5.4,14.5,118.0,204.22,153.44
2018,6,4,18,45,345.0,35.0,5.25,13.9,80.0,138.13,95.51
2018,6,4,19,0,231.0,26.0,5.1,13.3,42.0,81.54,34.13
2018,6,4,19,15,122.0,14.0,5.05,12.95,22.0,31.25,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.6,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,8.0,3.6,9.8,9.5,0.0,0.0
2018,6,5,5,0,86.0,16.0,3.7,10.0,19.0,15.25,0.0
2018,6,5,5,15,203.5,29.0,3.8,10.5,50.5,22.89,10.69
2018,6,5,5,30,321.0,42.0,3.9,11.0,82.0,34.06,23.96
2018,6,5,5,45,411.5,51.5,4.0,11.45,126.0,40.07,30.03
2018,6,5,6,0,502.0,61.0,4.1,11.9,170.0,45.82,35.53
2018,6,5,6,15,562.0,68.0,4.1,12.45,219.5,49.05,38.55
2018,6,5,6,30,622.0,75.0,4.1,13.0,269.0,52.13,41.27
2018,6,5,6,45,663.5,80.0,4.1,13.55,320.0,53.42,42.26
2018,6,5,7,0,705.0,85.0,4.1,14.1,371.0,93.47,52.59
2018,6,5,7,15,736.0,89.0,4.05,14.6,422.5,142.96,83.03
2018,6,5,7,30,767.0,93.0,4.0,15.1,474.0,200.48,128.24
2018,6,5,7,45,790.5,96.5,4.0,15.6,524.5,254.55,174.86
2018,6,5,8,0,814.0,100.0,4.0,16.1,575.0,311.0,224.85
2018,6,5,8,15,832.5,102.5,3.95,16.65,622.5,367.06,274.46
2018,6,5,8,30,851.0,105.0,3.9,17.2,670.0,424.43,324.12
2018,6,5,8,45,865.0,106.5,3.85,17.7,713.0,483.51,373.75
2018,6,5,9,0,879.0,108.0,3.8,18.2,756.0,538.81,418.99
2018,6,5,9,15,894.0,107.5,3.8,18.65,796.0,592.9,462.08
2018,6,5,9,30,909.0,107.0,3.8,19.1,836.0,646.77,503.7
2018,6,5,9,45,923.0,104.5,3.8,19.55,870.5,697.74,542.02
2018,6,5,10,0,937.0,102.0,3.8,20.0,905.0,747.83,578.46
2018,6,5,10,15,943.0,103.0,3.85,20.35,932.0,794.12,609.8
2018,6,5,10,30,949.0,104.0,3.9,20.7,959.0,838.44,639.42
2018,6,5,10,45,942.5,111.0,3.95,21.05,975.5,876.0,664.04
2018,6,5,11,0,936.0,118.0,4.0,21.4,992.0,910.4,686.33
2018,6,5,11,15,944.5,114.5,4.1,21.55,1006.5,944.93,709.41
2018,6,5,11,30,953.0,111.0,4.2,21.7,1021.0,976.89,730.67
2018,6,5,11,45,960.0,107.0,4.3,21.9,1028.0,1004.21,748.64
2018,6,5,12,0,967.0,103.0,4.4,22.1,1035.0,1028.53,764.64
2018,6,5,12,15,962.5,105.5,4.5,22.1,1031.5,1044.94,776.08
2018,6,5,12,30,958.0,108.0,4.6,22.1,1028.0,1057.83,785.64
2018,6,5,12,45,950.0,112.0,4.75,22.1,1017.0,1065.2,792.14
2018,6,5,13,0,942.0,116.0,4.9,22.1,1006.0,1068.98,796.37
2018,6,5,13,15,940.0,114.5,4.95,21.95,989.5,1069.61,798.19
2018,6,5,13,30,938.0,113.0,5.0,21.8,973.0,1066.64,797.74
2018,6,5,13,45,913.0,123.0,5.1,21.65,942.5,1049.04,787.96
2018,6,5,14,0,888.0,133.0,5.2,21.5,912.0,1028.36,776.16
2018,6,5,14,15,898.0,122.5,5.25,21.15,887.0,1017.84,771.54
2018,6,5,14,30,908.0,112.0,5.3,20.8,862.0,1003.41,764.23
2018,6,5,14,45,906.5,106.5,5.35,20.5,828.0,979.61,750.29
2018,6,5,15,0,905.0,101.0,5.4,20.2,794.0,952.52,734.04
2018,6,5,15,15,893.5,99.5,5.4,20.2,752.5,917.73,711.05
2018,6,5,15,30,882.0,98.0,5.4,20.2,711.0,880.55,686.25
2018,6,5,15,45,868.5,95.0,5.4,19.35,665.5,837.87,659.47
2018,6,5,16,0,855.0,92.0,5.4,18.5,620.0,793.4,630.88
2018,6,5,16,15,837.5,88.5,5.35,18.0,571.5,748.87,600.65
2018,6,5,16,30,820.0,85.0,5.3,17.5,523.0,697.86,564.99
2018,6,5,16,45,796.0,81.5,5.25,17.0,472.0,641.76,524.11
2018,6,5,17,0,772.0,78.0,5.2,16.5,421.0,585.82,480.85
2018,6,5,17,15,738.0,73.5,5.15,16.0,369.0,523.41,431.06
2018,6,5,17,30,704.0,69.0,5.1,15.5,317.0,462.78,381.08
2018,6,5,17,45,655.5,64.5,5.0,14.95,266.5,399.02,326.86
2018,6,5,18,0,607.0,60.0,4.9,14.4,216.0,337.71,273.07
2018,6,5,18,15,534.0,53.0,4.7,13.85,168.5,268.86,212.03
2018,6,5,18,30,461.0,46.0,4.5,13.3,121.0,207.41,156.63
2018,6,5,18,45,348.5,36.5,4.35,12.75,82.5,140.9,98.23
2018,6,5,19,0,236.0,27.0,4.2,12.2,44.0,84.01,37.65
2018,6,5,19,15,125.0,14.5,4.15,11.85,23.0,32.3,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.5,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,11.2,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,10.2,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,10.4,12.0,10.48,0.0
2018,6,6,5,15,43.0,27.0,3.8,10.8,32.0,23.26,11.08
2018,6,6,5,30,71.0,43.0,3.9,11.2,52.0,36.33,25.92
2018,6,6,5,45,116.0,60.5,3.95,11.55,82.5,50.27,39.06
2018,6,6,6,0,161.0,78.0,4.0,11.9,113.0,60.91,49.01
2018,6,6,6,15,199.5,96.0,4.0,12.3,150.5,73.67,60.59
2018,6,6,6,30,238.0,114.0,4.0,12.7,188.0,85.95,71.5
2018,6,6,6,45,340.5,120.0,4.05,13.1,247.0,83.25,68.89
2018,6,6,7,0,443.0,126.0,4.1,13.5,306.0,112.23,76.44
2018,6,6,7,15,553.5,119.5,4.1,13.85,374.5,147.35,94.79
2018,6,6,7,30,664.0,113.0,4.1,14.2,443.0,194.68,128.34
2018,6,6,7,45,524.0,163.0,4.15,14.55,440.0,245.13,177.76
2018,6,6,8,0,384.0,213.0,4.2,14.9,437.0,278.82,212.29
2018,6,6,8,15,488.0,201.0,4.25,15.3,509.5,329.53,253.05
2018,6,6,8,30,592.0,189.0,4.3,15.7,582.0,390.72,302.92
2018,6,6,8,45,559.0,217.0,4.35,16.15,607.5,435.0,340.3
2018,6,6,9,0,526.0,245.0,4.4,16.6,633.0,475.27,373.15
2018,6,6,9,15,514.0,266.0,4.45,17.0,661.5,517.37,406.36
2018,6,6,9,30,502.0,287.0,4.5,17.4,690.0,557.72,437.28
2018,6,6,9,45,525.5,295.5,4.55,17.75,732.0,608.39,475.72
2018,6,6,10,0,549.0,304.0,4.6,18.1,774.0,660.22,514.29
2018,6,6,10,15,624.0,275.5,4.7,18.35,825.5,716.93,557.66
2018,6,6,10,30,699.0,247.0,4.8,18.6,877.0,778.44,603.99
2018,6,6,10,45,626.5,297.0,4.9,18.8,871.0,794.82,613.68
2018,6,6,11,0,554.0,347.0,5.0,19.0,865.0,806.63,619.95
2018,6,6,11,15,555.5,351.0,5.15,19.15,876.0,833.85,639.78
2018,6,6,11,30,557.0,355.0,5.3,19.3,887.0,859.43,658.25
2018,6,6,11,45,649.0,298.5,5.4,19.5,922.0,908.81,696.23
2018,6,6,12,0,741.0,242.0,5.5,19.7,957.0,960.35,734.15
2018,6,6,12,15,811.0,197.0,5.6,19.7,978.0,994.97,758.69
2018,6,6,12,30,881.0,152.0,5.7,19.7,999.0,1024.62,779.89
2018,6,6,12,45,878.5,152.0,5.8,19.75,989.5,1033.14,786.41
2018,6,6,13,0,876.0,152.0,5.9,19.8,980.0,1038.36,790.88
2018,6,6,13,15,872.5,151.0,5.9,19.75,963.5,1038.25,791.41
2018,6,6,13,30,869.0,150.0,5.9,19.7,947.0,1034.78,789.77
2018,6,6,13,45,864.0,148.0,5.9,19.6,923.5,1025.46,784.34
2018,6,6,14,0,859.0,146.0,5.9,19.5,900.0,1012.86,776.76
2018,6,6,14,15,851.5,144.0,5.9,19.3,870.0,1003.52,771.88
2018,6,6,14,30,844.0,142.0,5.9,19.1,840.0,981.98,758.47
2018,6,6,14,45,834.0,139.5,5.9,18.9,804.0,954.61,740.97
2018,6,6,15,0,824.0,137.0,5.9,18.7,768.0,924.55,721.51
2018,6,6,15,15,810.5,134.0,5.9,18.7,727.0,888.31,696.95
2018,6,6,15,30,797.0,131.0,5.9,18.7,686.0,849.98,670.72
2018,6,6,15,45,780.0,127.5,5.85,18.1,641.0,806.3,641.61
2018,6,6,16,0,763.0,124.0,5.8,17.5,596.0,764.41,613.45
2018,6,6,16,15,739.5,120.0,5.8,17.05,547.5,712.71,577.21
2018,6,6,16,30,716.0,116.0,5.8,16.6,499.0,660.72,539.47
2018,6,6,16,45,685.5,111.5,5.75,16.15,449.0,603.45,495.68
2018,6,6,17,0,655.0,107.0,5.7,15.7,399.0,547.13,451.5
2018,6,6,17,15,612.5,101.5,5.6,15.15,348.0,484.0,400.66
2018,6,6,17,30,570.0,96.0,5.5,14.6,297.0,423.63,350.67
2018,6,6,17,45,512.0,88.5,5.4,14.0,248.0,356.83,294.12
2018,6,6,18,0,454.0,81.0,5.3,13.4,199.0,293.1,238.81
2018,6,6,18,15,374.5,71.0,5.1,13.0,154.5,227.42,181.04
2018,6,6,18,30,295.0,61.0,4.9,12.6,110.0,170.21,130.37
2018,6,6,18,45,198.5,46.0,4.7,12.15,74.0,111.91,79.87
2018,6,6,19,0,102.0,31.0,4.5,11.7,38.0,58.9,27.93
2018,6,6,19,15,52.5,16.5,4.45,11.6,20.0,23.55,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.4,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,4,45,17.5,7.5,3.85,9.95,8.0,0.0,0.0
2018,6,7,5,0,35.0,15.0,3.9,10.1,16.0,14.3,0.0
2018,6,7,5,15,114.5,32.0,4.05,10.5,44.5,26.13,13.29
2018,6,7,5,30,194.0,49.0,4.2,10.9,73.0,38.13,27.52
2018,6,7,5,45,278.5,62.5,4.3,11.35,114.0,47.62,36.75
2018,6,7,6,0,363.0,76.0,4.4,11.8,155.0,56.72,45.29
2018,6,7,6,15,426.5,86.0,4.45,12.35,202.0,62.71,50.8
2018,6,7,6,30,490.0,96.0,4.5,12.9,249.0,68.42,55.84
2018,6,7,6,45,538.0,103.5,4.5,13.45,299.0,72.06,58.87
2018,6,7,7,0,586.0,111.0,4.5,14.0,349.0,107.92,68.43
2018,6,7,7,15,622.0,117.0,4.55,14.45,399.5,152.62,96.07
2018,6,7,7,30,658.0,123.0,4.6,14.9,450.0,201.66,134.07
2018,6,7,7,45,686.0,127.0,4.6,15.4,499.0,251.4,176.47
2018,6,7,8,0,714.0,131.0,4.6,15.9,548.0,304.14,222.68
2018,6,7,8,15,735.5,135.0,4.55,16.4,595.0,357.46,269.52
2018,6,7,8,30,757.0,139.0,4.5,16.9,642.0,412.57,316.99
2018,6,7,8,45,774.5,142.5,4.45,17.35,686.0,470.39,365.42
2018,6,7,9,0,792.0,146.0,4.4,17.8,730.0,525.17,410.18
2018,6,7,9,15,812.5,144.5,4.45,18.25,770.5,577.78,452.37
2018,6,7,9,30,833.0,143.0,4.5,18.7,811.0,630.96,493.88
2018,6,7,9,45,853.5,138.5,4.55,19.15,847.0,681.69,532.61
2018,6,7,10,0,874.0,134.0,4.6,19.6,883.0,731.93,570.08
2018,6,7,10,15,880.0,135.5,4.75,19.85,909.5,776.23,602.39
2018,6,7,10,30,886.0,137.0,4.9,20.1,936.0,818.72,632.19
2018,6,7,10,45,890.5,138.5,5.05,20.35,956.5,858.0,659.55
2018,6,7,11,0,895.0,140.0,5.2,20.6,977.0,895.02,685.22
2018,6,7,11,15,899.0,140.5,5.3,20.65,990.5,928.27,708.42
2018,6,7,11,30,903.0,141.0,5.4,20.7,1004.0,958.92,729.81
2018,6,7,11,45,905.5,140.5,5.5,20.8,1010.0,984.51,747.57
2018,6,7,12,0,908.0,140.0,5.6,20.9,1016.0,1007.18,763.39
2018,6,7,12,15,909.0,139.0,5.65,20.95,1014.5,1024.89,775.68
2018,6,7,12,30,910.0,138.0,5.7,21.0,1013.0,1039.41,785.88
2018,6,7,12,45,910.0,136.5,5.7,21.05,1004.5,1049.14,792.56
2018,6,7,13,0,910.0,135.0,5.7,21.1,996.0,1055.47,797.05
2018,6,7,13,15,908.0,133.5,5.7,21.1,980.0,1056.32,798.08
2018,6,7,13,30,906.0,132.0,5.7,21.1,964.0,1053.68,796.88
2018,6,7,13,45,902.5,130.0,5.7,21.15,941.0,1045.55,791.89
2018,6,7,14,0,899.0,128.0,5.7,21.2,918.0,1033.99,784.69
2018,6,7,14,15,893.5,126.0,5.7,21.1,888.5,1017.09,774.38
2018,6,7,14,30,888.0,124.0,5.7,21.0,859.0,996.98,761.92
2018,6,7,14,45,881.0,120.5,5.7,20.95,823.5,970.76,745.07
2018,6,7,15,0,874.0,117.0,5.7,20.9,788.0,941.61,726.17
2018,6,7,15,15,861.5,115.0,5.7,20.9,746.5,906.39,702.74
2018,6,7,15,30,849.0,113.0,5.7,20.9,705.0,875.55,682.38
2018,6,7,15,45,836.0,108.5,5.55,20.45,660.0,832.48,653.4
2018,6,7,16,0,823.0,104.0,5.4,20.0,615.0,787.62,622.87
2018,6,7,16,15,806.5,100.0,5.35,19.55,567.5,739.1,589.68
2018,6,7,16,30,790.0,96.0,5.3,19.1,520.0,689.57,555.16
2018,6,7,16,45,765.5,91.0,5.2,18.7,469.0,632.76,513.11
2018,6,7,17,0,741.0,86.0,5.1,18.3,418.0,576.22,469.43
2018,6,7,17,15,699.0,82.5,5.0,17.65,365.0,513.66,419.99
2018,6,7,17,30,657.0,79.0,4.9,17.0,312.0,451.86,369.67
2018,6,7,17,45,614.5,72.0,4.8,16.35,263.0,388.88,316.86
2018,6,7,18,0,572.0,65.0,4.7,15.7,214.0,329.36,265.22
2018,6,7,18,15,498.0,58.0,4.45,15.0,167.5,261.82,205.99
2018,6,7,18,30,424.0,51.0,4.2,14.3,121.0,201.68,152.41
2018,6,7,18,45,314.0,40.5,4.0,13.6,83.0,136.44,95.83
2018,6,7,19,0,204.0,30.0,3.8,12.9,45.0,81.85,40.47
2018,6,7,19,15,107.0,16.0,3.8,12.55,23.5,31.3,0.0
2018,6,7,19,30,10.0,2.0,3.8,12.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.8,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,45,56.5,8.0,2.45,9.65,10.0,0.0,0.0
2018,6,8,5,0,113.0,16.0,2.6,10.0,20.0,15.25,0.0
2018,6,8,5,15,233.5,28.0,2.75,10.7,52.0,23.01,11.12
2018,6,8,5,30,354.0,40.0,2.9,11.4,84.0,32.03,22.2
2018,6,8,5,45,437.5,48.5,3.05,12.05,127.5,37.23,27.47
2018,6,8,6,0,521.0,57.0,3.2,12.7,171.0,42.22,32.22
2018,6,8,6,15,577.5,63.0,3.1,13.35,219.5,44.81,34.63
2018,6,8,6,30,634.0,69.0,3.0,14.0,268.0,47.29,36.79
2018,6,8,6,45,673.0,74.0,2.95,14.7,318.5,48.82,37.98
2018,6,8,7,0,712.0,79.0,2.9,15.4,369.0,88.85,48.33
2018,6,8,7,15,740.5,83.0,2.85,16.1,419.5,142.7,82.11
2018,6,8,7,30,769.0,87.0,2.8,16.8,470.0,195.12,122.7
2018,6,8,7,45,790.5,91.0,2.8,17.5,519.5,249.14,168.77
2018,6,8,8,0,812.0,95.0,2.8,18.2,569.0,305.32,217.83
2018,6,8,8,15,828.0,97.5,2.8,18.95,615.0,360.28,265.78
2018,6,8,8,30,844.0,100.0,2.8,19.7,661.0,416.3,313.46
2018,6,8,8,45,856.5,102.5,2.85,20.4,703.5,475.19,361.97
2018,6,8,9,0,869.0,105.0,2.9,21.1,746.0,530.05,405.92
2018,6,8,9,15,877.5,107.5,2.95,21.75,783.5,582.57,446.78
2018,6,8,9,30,886.0,110.0,3.0,22.4,821.0,634.33,485.73
2018,6,8,9,45,891.5,113.0,3.05,23.05,853.0,683.61,521.65
2018,6,8,10,0,897.0,116.0,3.1,23.7,885.0,731.41,555.48
2018,6,8,10,15,903.0,116.5,3.15,24.3,911.0,775.64,584.65
2018,6,8,10,30,909.0,117.0,3.2,24.9,937.0,818.0,611.73
2018,6,8,10,45,913.0,117.5,3.25,25.5,956.5,856.67,635.99
2018,6,8,11,0,917.0,118.0,3.3,26.1,976.0,892.97,658.4
2018,6,8,11,15,919.5,118.5,3.4,26.5,988.5,925.43,678.9
2018,6,8,11,30,922.0,119.0,3.5,26.9,1001.0,955.13,697.52
2018,6,8,11,45,923.5,118.0,3.6,27.3,1005.5,979.59,712.67
2018,6,8,12,0,925.0,117.0,3.7,27.7,1010.0,1001.01,725.87
2018,6,8,12,15,922.0,119.0,3.85,27.75,1007.5,1017.84,737.5
2018,6,8,12,30,919.0,121.0,4.0,27.8,1005.0,1031.36,747.09
2018,6,8,12,45,914.0,122.0,4.2,27.9,994.0,1038.53,752.84
2018,6,8,13,0,909.0,123.0,4.4,28.0,983.0,1042.25,756.47
2018,6,8,13,15,906.0,122.0,4.55,27.9,966.5,1042.51,758.25
2018,6,8,13,30,903.0,121.0,4.7,27.8,950.0,1039.29,758.14
2018,6,8,13,45,898.5,119.0,4.85,27.7,926.5,1030.09,754.44
2018,6,8,14,0,894.0,117.0,5.0,27.6,903.0,1017.5,748.54
2018,6,8,14,15,888.5,114.5,5.15,27.35,873.5,1000.08,739.86
2018,6,8,14,30,883.0,112.0,5.3,27.1,844.0,979.46,728.97
2018,6,8,14,45,875.5,109.5,5.45,26.85,809.0,953.86,714.58
2018,6,8,15,0,868.0,107.0,5.6,26.6,774.0,925.41,698.08
2018,6,8,15,15,856.5,105.0,5.6,26.6,733.5,891.22,675.86
2018,6,8,15,30,845.0,103.0,5.6,26.6,693.0,854.76,651.93
2018,6,8,15,45,832.5,99.0,5.8,25.65,649.0,819.13,631.75
2018,6,8,16,0,820.0,95.0,6.0,24.7,605.0,775.39,605.08
2018,6,8,16,15,806.0,90.0,5.95,24.1,558.0,727.81,573.17
2018,6,8,16,30,792.0,85.0,5.9,23.5,511.0,679.03,539.81
2018,6,8,16,45,772.0,80.5,5.9,22.85,462.0,625.82,502.08
2018,6,8,17,0,752.0,76.0,5.9,22.2,413.0,572.49,461.86
2018,6,8,17,15,723.0,71.0,5.75,21.45,363.0,513.48,415.72
2018,6,8,17,30,694.0,66.0,5.6,20.7,313.0,455.81,369.1
2018,6,8,17,45,654.0,60.5,5.4,19.9,264.5,393.92,317.53
2018,6,8,18,0,614.0,55.0,5.2,19.1,216.0,336.61,267.98
2018,6,8,18,15,551.0,48.5,5.0,18.35,170.0,271.69,211.12
2018,6,8,18,30,488.0,42.0,4.8,17.6,124.0,213.1,158.71
2018,6,8,18,45,389.0,34.0,4.55,16.85,86.0,150.1,103.58
2018,6,8,19,0,290.0,26.0,4.3,16.1,48.0,96.0,47.76
2018,6,8,19,15,163.0,15.5,4.25,15.65,26.0,39.39,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,14.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,9,4,45,7.5,6.0,3.9,12.1,6.5,0.0,0.0
2018,6,9,5,0,15.0,12.0,4.1,12.3,13.0,11.44,0.0
2018,6,9,5,15,9.5,13.5,4.3,12.55,14.0,12.69,3.57
2018,6,9,5,30,4.0,15.0,4.5,12.8,15.0,13.9,6.39
2018,6,9,5,45,2.0,18.0,4.7,13.1,18.0,16.68,9.15
2018,6,9,6,0,0.0,21.0,4.9,13.4,21.0,19.46,11.79
2018,6,9,6,15,1.0,41.5,4.95,13.6,42.0,38.54,28.97
2018,6,9,6,30,2.0,62.0,5.0,13.8,63.0,57.67,46.07
2018,6,9,6,45,24.0,106.0,5.1,13.95,116.0,90.86,75.43
2018,6,9,7,0,46.0,150.0,5.2,14.1,169.0,127.17,100.8
2018,6,9,7,15,121.5,174.0,5.15,14.25,232.5,153.38,118.35
2018,6,9,7,30,197.0,198.0,5.1,14.4,296.0,194.41,148.34
2018,6,9,7,45,256.0,217.0,5.1,14.5,358.0,231.55,176.98
2018,6,9,8,0,315.0,236.0,5.1,14.6,420.0,281.37,216.97
2018,6,9,8,15,383.5,236.0,5.1,14.95,478.0,326.06,253.16
2018,6,9,8,30,452.0,236.0,5.1,15.3,536.0,373.92,292.4
2018,6,9,8,45,472.0,246.0,5.1,15.6,577.5,419.45,330.2
2018,6,9,9,0,492.0,256.0,5.1,15.9,619.0,466.63,368.6
2018,6,9,9,15,445.0,291.0,5.15,16.35,632.0,499.7,394.67
2018,6,9,9,30,398.0,326.0,5.2,16.8,645.0,527.81,415.87
2018,6,9,9,45,434.0,330.0,5.2,17.3,691.0,578.09,454.2
2018,6,9,10,0,470.0,334.0,5.2,17.8,737.0,630.8,493.66
2018,6,9,10,15,487.5,340.5,5.25,18.3,770.0,674.24,525.46
2018,6,9,10,30,505.0,347.0,5.3,18.8,803.0,718.0,557.03
2018,6,9,10,45,604.0,302.5,5.35,19.35,859.5,780.22,603.83
2018,6,9,11,0,703.0,258.0,5.4,19.9,916.0,848.49,654.19
2018,6,9,11,15,623.0,313.5,5.5,20.2,902.0,855.41,656.09
2018,6,9,11,30,543.0,369.0,5.6,20.5,888.0,858.79,655.53
2018,6,9,11,45,551.5,355.0,5.7,20.8,885.0,871.8,665.06
2018,6,9,12,0,560.0,341.0,5.8,21.1,882.0,882.79,673.13
2018,6,9,12,15,452.0,392.0,5.85,21.15,828.0,841.91,641.0
2018,6,9,12,30,344.0,443.0,5.9,21.2,774.0,790.21,601.13
2018,6,9,12,45,439.0,403.5,5.95,21.2,822.0,860.2,654.58
2018,6,9,13,0,534.0,364.0,6.0,21.2,870.0,923.14,702.18
2018,6,9,13,15,661.5,283.0,6.05,21.2,898.5,975.58,743.91
2018,6,9,13,30,789.0,202.0,6.1,21.2,927.0,1016.55,774.04
2018,6,9,13,45,706.5,240.0,6.15,21.2,877.0,978.73,748.39
2018,6,9,14,0,624.0,278.0,6.2,21.2,827.0,931.41,714.67
2018,6,9,14,15,508.0,312.5,6.2,21.05,749.5,845.48,651.67
2018,6,9,14,30,392.0,347.0,6.2,20.9,672.0,751.89,582.23
2018,6,9,14,45,473.0,298.5,6.25,20.8,674.0,782.68,608.99
2018,6,9,15,0,554.0,250.0,6.3,20.7,676.0,796.4,623.07
2018,6,9,15,15,512.5,248.5,6.3,20.7,626.5,743.78,584.46
2018,6,9,15,30,471.0,247.0,6.3,20.7,577.0,691.52,545.92
2018,6,9,15,45,470.5,228.5,6.35,20.3,540.0,656.25,521.85
2018,6,9,16,0,470.0,210.0,6.4,19.9,503.0,619.33,496.04
2018,6,9,16,15,561.5,163.5,6.35,19.5,486.0,625.34,504.58
2018,6,9,16,30,653.0,117.0,6.3,19.1,469.0,617.54,502.03
2018,6,9,16,45,626.0,111.0,6.25,18.7,422.0,563.78,460.69
2018,6,9,17,0,599.0,105.0,6.2,18.3,375.0,510.83,419.14
2018,6,9,17,15,506.5,107.5,6.05,17.75,316.5,429.85,353.53
2018,6,9,17,30,414.0,110.0,5.9,17.2,258.0,353.26,290.33
2018,6,9,17,45,355.5,98.0,5.75,16.7,211.0,290.01,237.2
2018,6,9,18,0,297.0,86.0,5.6,16.2,164.0,232.37,187.82
2018,6,9,18,15,269.5,70.5,5.35,15.6,130.0,188.4,148.96
2018,6,9,18,30,242.0,55.0,5.1,15.0,96.0,147.22,111.89
2018,6,9,18,45,183.5,41.0,4.85,14.45,66.5,102.58,72.62
2018,6,9,19,0,125.0,27.0,4.6,13.9,37.0,62.76,32.53
2018,6,9,19,15,71.5,15.5,4.4,13.55,20.5,25.65,0.0
2018,6,9,19,30,18.0,4.0,4.2,13.2,4.0,0.0,0.0
2018,6,9,19,45,9.0,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,10,4,45,24.5,7.0,2.55,9.0,8.0,6.67,0.0
2018,6,10,5,0,49.0,14.0,2.7,9.3,16.0,13.34,0.0
2018,6,10,5,15,126.0,28.0,2.85,9.9,41.5,21.96,10.52
2018,6,10,5,30,203.0,42.0,3.0,10.5,67.0,32.41,22.64
2018,6,10,5,45,257.5,55.5,3.15,11.1,102.0,41.99,31.82
2018,6,10,6,0,312.0,69.0,3.3,11.7,137.0,51.16,40.35
2018,6,10,6,15,393.0,77.5,3.4,12.5,186.0,56.2,44.95
2018,6,10,6,30,474.0,86.0,3.5,13.3,235.0,60.81,48.96
2018,6,10,6,45,533.0,92.5,3.6,14.1,287.5,62.83,50.54
2018,6,10,7,0,592.0,99.0,3.7,14.9,340.0,97.83,59.7
2018,6,10,7,15,648.0,101.5,3.75,15.65,397.0,142.17,85.85
2018,6,10,7,30,704.0,104.0,3.8,16.4,454.0,193.07,124.14
2018,6,10,7,45,755.5,101.0,3.85,17.1,511.5,249.13,170.6
2018,6,10,8,0,807.0,98.0,3.9,17.8,569.0,305.72,219.18
2018,6,10,8,15,824.5,100.5,3.85,18.4,615.5,360.87,267.7
2018,6,10,8,30,842.0,103.0,3.8,19.0,662.0,417.25,316.21
2018,6,10,8,45,855.5,105.0,3.75,19.6,705.0,476.0,365.12
2018,6,10,9,0,869.0,107.0,3.7,20.2,748.0,530.86,409.55
2018,6,10,9,15,880.5,108.5,3.7,20.75,787.0,584.15,451.54
2018,6,10,9,30,892.0,110.0,3.7,21.3,826.0,636.97,491.83
2018,6,10,9,45,901.5,110.5,3.65,21.8,859.0,686.88,528.73
2018,6,10,10,0,911.0,111.0,3.6,22.3,892.0,735.62,563.7
2018,6,10,10,15,917.0,111.0,3.6,22.7,918.0,779.96,593.36
2018,6,10,10,30,923.0,111.0,3.6,23.1,944.0,822.39,621.06
2018,6,10,10,45,927.5,111.0,3.55,23.5,963.5,861.51,645.89
2018,6,10,11,0,932.0,111.0,3.5,23.9,983.0,898.24,668.79
2018,6,10,11,15,936.0,109.5,3.5,24.2,995.5,930.57,689.07
2018,6,10,11,30,940.0,108.0,3.5,24.5,1008.0,960.15,707.42
2018,6,10,11,45,944.0,106.0,3.55,24.8,1014.0,986.36,723.81
2018,6,10,12,0,948.0,104.0,3.6,25.1,1020.0,1009.55,738.22
2018,6,10,12,15,947.5,103.0,3.7,25.25,1017.0,1026.22,749.19
2018,6,10,12,30,947.0,102.0,3.8,25.4,1014.0,1039.49,758.09
2018,6,10,12,45,945.5,101.5,3.9,25.6,1004.5,1048.81,764.38
2018,6,10,13,0,944.0,101.0,4.0,25.8,995.0,1054.6,768.51
2018,6,10,13,15,941.0,99.5,4.1,25.8,978.0,1054.28,769.39
2018,6,10,13,30,938.0,98.0,4.2,25.8,961.0,1050.36,768.06
2018,6,10,13,45,934.0,96.5,4.3,25.75,937.5,1041.87,764.01
2018,6,10,14,0,930.0,95.0,4.4,25.7,914.0,1029.87,757.74
2018,6,10,14,15,924.0,93.5,4.5,25.5,884.0,1012.48,748.41
2018,6,10,14,30,918.0,92.0,4.6,25.3,854.0,991.8,737.08
2018,6,10,14,45,910.5,90.0,4.7,25.1,818.5,965.99,722.42
2018,6,10,15,0,903.0,88.0,4.8,24.9,783.0,937.23,705.64
2018,6,10,15,15,892.0,86.5,4.8,24.9,742.5,903.1,683.72
2018,6,10,15,30,881.0,85.0,4.8,24.9,702.0,866.57,660.03
2018,6,10,15,45,868.0,82.5,5.0,24.15,657.5,825.05,635.66
2018,6,10,16,0,855.0,80.0,5.2,23.4,613.0,781.71,609.27
2018,6,10,16,15,838.5,77.0,5.2,22.85,565.5,733.55,577.28
2018,6,10,16,30,822.0,74.0,5.2,22.3,518.0,684.34,543.89
2018,6,10,16,45,800.0,71.0,5.2,21.7,468.5,634.8,509.63
2018,6,10,17,0,778.0,68.0,5.2,21.1,419.0,580.76,468.91
2018,6,10,17,15,748.0,64.0,5.15,20.4,368.5,521.17,422.53
2018,6,10,17,30,718.0,60.0,5.1,19.7,318.0,462.96,375.62
2018,6,10,17,45,675.0,56.0,5.05,19.0,268.5,400.17,323.36
2018,6,10,18,0,632.0,52.0,5.0,18.3,219.0,340.73,272.06
2018,6,10,18,15,568.5,46.5,4.8,17.5,173.0,276.99,216.02
2018,6,10,18,30,505.0,41.0,4.6,16.7,127.0,218.39,163.43
2018,6,10,18,45,403.0,33.5,4.45,15.95,88.5,154.06,107.12
2018,6,10,19,0,301.0,26.0,4.3,15.2,50.0,99.48,52.41
2018,6,10,19,15,170.0,16.0,4.2,14.75,27.5,41.28,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.3,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,13.9,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,4,45,72.0,8.0,2.0,10.3,10.5,7.63,0.0
2018,6,11,5,0,144.0,16.0,2.2,10.7,21.0,15.25,0.0
2018,6,11,5,15,273.0,26.0,2.2,11.25,53.5,21.02,9.79
2018,6,11,5,30,402.0,36.0,2.2,11.8,86.0,28.23,18.9
2018,6,11,5,45,483.0,42.0,2.25,12.4,129.0,31.45,22.32
2018,6,11,6,0,564.0,48.0,2.3,13.0,172.0,34.62,25.41
2018,6,11,6,15,617.0,53.5,2.2,13.95,220.5,40.76,30.94
2018,6,11,6,30,670.0,59.0,2.1,14.9,269.0,43.53,33.31
2018,6,11,6,45,706.5,63.0,2.0,15.9,319.0,44.89,34.33
2018,6,11,7,0,743.0,67.0,1.9,16.9,369.0,84.62,43.86
2018,6,11,7,15,770.5,70.0,2.0,17.9,419.5,134.39,73.44
2018,6,11,7,30,798.0,73.0,2.1,18.9,470.0,187.36,114.02
2018,6,11,7,45,818.5,75.5,2.2,19.9,519.0,246.94,164.08
2018,6,11,8,0,839.0,78.0,2.3,20.9,568.0,302.6,212.19
2018,6,11,8,15,854.5,80.5,2.35,21.55,614.5,358.27,260.44
2018,6,11,8,30,870.0,83.0,2.4,22.2,661.0,414.84,308.33
2018,6,11,8,45,882.5,85.0,2.4,22.9,704.0,470.31,353.8
2018,6,11,9,0,895.0,87.0,2.4,23.6,747.0,525.87,397.72
2018,6,11,9,15,897.0,92.5,2.4,24.25,783.0,578.62,438.03
2018,6,11,9,30,899.0,98.0,2.4,24.9,819.0,629.99,475.87
2018,6,11,9,45,897.0,105.0,2.4,25.55,849.5,678.54,510.33
2018,6,11,10,0,895.0,112.0,2.4,26.2,880.0,724.95,542.18
2018,6,11,10,15,902.0,113.0,2.4,26.7,907.0,770.26,571.39
2018,6,11,10,30,909.0,114.0,2.4,27.2,934.0,813.8,598.59
2018,6,11,10,45,914.0,114.5,2.45,27.7,954.5,853.3,623.08
2018,6,11,11,0,919.0,115.0,2.5,28.2,975.0,890.5,645.84
2018,6,11,11,15,922.0,115.5,2.55,28.55,988.0,923.49,666.06
2018,6,11,11,30,925.0,116.0,2.6,28.9,1001.0,953.75,684.45
2018,6,11,11,45,927.0,115.5,2.65,29.25,1007.0,979.28,699.76
2018,6,11,12,0,929.0,115.0,2.7,29.6,1013.0,1001.8,713.17
2018,6,11,12,15,930.5,114.0,2.75,29.85,1012.0,1020.22,724.33
2018,6,11,12,30,932.0,113.0,2.8,30.1,1011.0,1035.39,733.53
2018,6,11,12,45,933.0,111.5,2.85,30.35,1003.0,1046.21,740.12
2018,6,11,13,0,934.0,110.0,2.9,30.6,995.0,1053.56,744.66
2018,6,11,13,15,931.5,109.0,3.0,30.7,979.0,1054.39,746.17
2018,6,11,13,30,929.0,108.0,3.1,30.8,963.0,1051.66,745.59
2018,6,11,13,45,925.0,106.5,3.15,30.95,940.0,1043.37,741.06
2018,6,11,14,0,921.0,105.0,3.2,31.1,917.0,1031.61,734.46
2018,6,11,14,15,915.5,104.0,3.3,31.05,888.0,1015.5,726.18
2018,6,11,14,30,910.0,103.0,3.4,31.0,859.0,996.13,715.83
2018,6,11,14,45,902.0,101.0,3.45,31.0,823.5,970.16,700.72
2018,6,11,15,0,894.0,99.0,3.5,31.0,788.0,941.28,683.68
2018,6,11,15,15,883.0,97.0,3.5,31.0,747.5,906.96,662.67
2018,6,11,15,30,872.0,95.0,3.5,31.0,707.0,870.25,639.96
2018,6,11,15,45,859.0,92.5,3.6,30.55,662.5,829.14,615.69
2018,6,11,16,0,846.0,90.0,3.7,30.1,618.0,786.22,589.71
2018,6,11,16,15,828.5,86.5,3.7,29.6,570.0,742.22,562.15
2018,6,11,16,30,811.0,83.0,3.7,29.1,522.0,691.84,529.51
2018,6,11,16,45,787.5,79.5,3.75,28.65,472.0,636.68,492.39
2018,6,11,17,0,764.0,76.0,3.8,28.2,422.0,581.65,452.72
2018,6,11,17,15,731.5,72.5,3.75,27.25,371.5,521.78,408.59
2018,6,11,17,30,699.0,69.0,3.7,26.3,321.0,463.5,363.98
2018,6,11,17,45,653.0,64.5,3.7,25.35,271.0,401.07,314.44
2018,6,11,18,0,607.0,60.0,3.7,24.4,221.0,340.93,264.86
2018,6,11,18,15,538.5,53.0,3.8,23.2,174.0,273.56,208.52
2018,6,11,18,30,470.0,46.0,3.9,22.0,127.0,213.08,156.54
2018,6,11,18,45,363.5,38.0,3.95,20.75,88.5,148.63,102.12
2018,6,11,19,0,257.0,30.0,4.0,19.5,50.0,94.4,50.41
2018,6,11,19,15,142.5,17.5,4.1,18.7,27.5,38.63,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.9,5.0,4.77,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.1,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,81.0,8.0,2.0,12.4,11.0,7.63,0.0
2018,6,12,5,0,162.0,16.0,2.2,12.8,22.0,15.25,0.0
2018,6,12,5,15,297.0,25.5,2.3,13.5,55.5,20.55,9.33
2018,6,12,5,30,432.0,35.0,2.4,14.2,89.0,27.33,17.91
2018,6,12,5,45,513.5,41.0,2.55,14.9,133.0,30.63,21.34
2018,6,12,6,0,595.0,47.0,2.7,15.6,177.0,37.02,27.24
2018,6,12,6,15,647.5,51.5,2.55,16.5,226.0,39.08,29.1
2018,6,12,6,30,700.0,56.0,2.4,17.4,275.0,41.1,30.81
2018,6,12,6,45,736.0,59.5,2.3,18.25,326.0,42.19,31.61
2018,6,12,7,0,772.0,63.0,2.2,19.1,377.0,82.56,41.04
2018,6,12,7,15,798.0,66.0,2.2,20.4,428.0,133.76,71.09
2018,6,12,7,30,824.0,69.0,2.2,21.7,479.0,193.84,116.86
2018,6,12,7,45,843.5,71.0,2.2,23.0,528.0,248.37,162.25
2018,6,12,8,0,863.0,73.0,2.2,24.3,577.0,304.65,210.14
2018,6,12,8,15,877.5,76.0,2.25,25.15,624.0,361.67,258.71
2018,6,12,8,30,892.0,79.0,2.3,26.0,671.0,419.47,306.69
2018,6,12,8,45,904.0,80.0,2.4,26.9,714.0,474.97,351.51
2018,6,12,9,0,916.0,81.0,2.5,27.8,757.0,530.47,394.75
2018,6,12,9,15,925.0,82.5,2.65,28.45,795.0,584.52,436.0
2018,6,12,9,30,934.0,84.0,2.8,29.1,833.0,637.79,475.38
2018,6,12,9,45,941.0,85.0,2.9,29.8,866.0,688.29,511.36
2018,6,12,10,0,948.0,86.0,3.0,30.5,899.0,737.34,544.74
2018,6,12,10,15,953.0,87.5,3.05,30.95,926.0,783.72,574.35
2018,6,12,10,30,958.0,89.0,3.1,31.4,953.0,828.05,602.22
