Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,15.25,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,21.7,9.47
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,29.37,19.72
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,33.85,24.31
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,38.17,28.44
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,40.59,30.67
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,42.91,32.67
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,48.8,37.72
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,83.41,44.9
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,133.75,73.1
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,187.46,113.09
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,242.42,158.65
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,304.77,211.17
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,361.61,259.27
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,419.43,306.84
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,475.39,351.47
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,531.5,394.43
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,585.95,434.68
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,639.62,472.81
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,690.69,507.5
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,740.28,539.9
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,786.36,568.03
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,830.51,594.14
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,871.28,617.53
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,909.65,639.08
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,944.22,659.97
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,975.95,679.02
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,1002.34,694.25
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,1025.57,707.57
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,1043.16,719.15
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,1057.31,728.74
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,1066.96,735.69
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,1073.04,740.58
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,1074.02,743.66
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,1071.4,744.59
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,1062.66,741.23
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,1050.4,735.75
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,1032.75,727.5
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,1011.83,717.16
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,985.82,703.17
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,956.89,687.21
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,922.32,666.2
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,885.29,643.47
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,842.67,619.6
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,798.31,593.94
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,754.57,567.25
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,704.4,535.41
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,648.69,498.46
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,593.14,458.95
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,532.19,414.53
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,472.8,369.6
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,410.53,320.65
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,350.35,271.57
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,283.74,216.14
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,223.69,164.84
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,158.25,109.95
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,103.99,61.69
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,49.67,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,11.33,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,15.25,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,20.77,8.33
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,27.54,17.6
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,30.81,20.98
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,34.03,23.99
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,40.14,29.37
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,42.96,31.75
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,43.96,32.46
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,77.57,38.87
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,128.05,66.37
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,181.75,105.75
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,241.82,154.91
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,297.9,202.54
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,354.05,250.38
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,411.1,297.95
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,466.87,343.25
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,522.69,387.07
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,577.31,428.49
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,631.16,467.91
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,681.94,503.93
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,731.24,537.75
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,777.0,566.58
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,820.82,593.71
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,862.24,618.9
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,901.23,642.22
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,936.32,663.2
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,968.58,682.22
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,995.98,698.38
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,1020.24,712.56
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,1039.8,724.44
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,1055.96,734.3
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,1067.15,741.02
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,1074.74,745.66
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,1077.18,747.38
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,1075.95,746.99
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,1069.54,743.38
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,1059.52,737.69
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,1042.93,728.17
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,1022.94,716.64
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,998.22,702.51
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,970.41,686.44
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,937.41,666.85
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,901.79,645.48
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,860.25,620.62
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,816.74,594.2
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,767.87,563.69
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,717.87,531.94
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,662.32,495.74
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,610.6,459.92
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,549.57,416.82
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,489.98,373.13
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,424.9,323.67
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,363.29,274.92
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,296.38,221.13
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,234.82,169.92
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,166.66,113.82
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,110.13,64.3
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,53.71,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,13.98,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,11.44,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,21.26,8.58
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,32.57,22.13
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,42.62,31.64
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,52.24,40.48
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,59.12,46.67
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,65.68,52.37
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,69.54,55.55
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,98.4,62.09
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,141.71,86.55
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,189.31,121.64
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,238.91,162.4
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,291.73,207.29
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,343.68,252.13
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,397.46,297.84
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,454.58,345.11
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,508.63,388.91
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,561.0,430.72
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,614.03,472.03
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,664.84,510.72
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,715.41,548.41
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,760.48,581.24
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,803.99,611.18
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,844.47,638.41
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,882.92,664.02
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,916.5,686.66
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,947.56,707.53
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,975.06,725.8
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,999.76,742.18
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,1018.62,754.81
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,1034.33,765.4
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,1044.81,772.42
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,1051.91,777.29
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,1052.56,778.45
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,1049.73,777.42
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,1041.47,772.87
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,1029.85,766.18
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,1012.46,756.14
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,991.97,744.03
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,966.12,728.25
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,945.11,715.84
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,910.17,692.92
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,872.93,668.31
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,829.22,641.32
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,784.09,612.79
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,732.41,577.71
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,683.08,543.79
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,625.17,501.41
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,568.13,458.38
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,507.01,410.67
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,448.12,363.37
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,382.66,309.54
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,321.48,257.73
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,257.11,202.2
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,197.82,150.31
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,138.62,99.27
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,89.17,54.64
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,43.08,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,9.43,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,12.39,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,20.48,7.92
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,30.24,20.31
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,36.78,26.79
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,43.21,32.84
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,59.81,47.73
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,84.5,69.52
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,103.69,86.12
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,125.67,97.13
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,157.56,117.78
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,192.6,141.85
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,226.18,162.28
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,283.77,205.28
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,336.0,249.45
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,397.96,301.15
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,452.95,347.05
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,514.23,396.59
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,567.05,438.75
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,619.92,479.74
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,670.79,518.18
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,721.14,555.23
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,767.2,587.02
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,811.41,616.72
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,851.86,643.41
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,890.0,668.38
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,923.45,690.63
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,954.15,710.98
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,980.58,728.05
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,1003.94,743.08
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,1023.17,756.17
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,1039.12,767.17
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,1049.68,774.99
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,1056.72,780.62
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,1058.23,782.76
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,1056.15,782.66
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,1049.01,779.3
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,1038.37,773.72
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,1021.76,764.66
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,1001.85,753.39
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,976.78,738.09
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,948.72,720.71
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,915.69,699.23
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,880.18,675.91
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,839.6,651.14
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,797.1,624.54
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,750.81,594.01
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,708.05,565.56
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,654.44,528.23
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,600.69,488.03
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,540.59,441.33
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,481.83,394.09
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,418.77,341.62
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,360.44,291.23
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,294.69,233.37
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,234.95,179.52
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,169.64,121.88
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,114.91,70.76
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,56.08,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,14.41,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,13.34,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,21.39,8.3
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,30.52,20.64
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,36.28,26.49
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,41.78,31.73
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,44.82,34.58
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,47.72,37.13
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,49.25,38.36
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,80.23,44.58
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,134.4,75.94
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,187.19,115.46
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,240.72,160.63
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,296.67,209.58
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,353.27,259.28
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,415.45,312.32
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,471.23,359.19
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,527.34,404.84
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,581.52,447.61
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,634.86,488.36
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,684.8,525.44
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,733.17,560.35
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,780.07,592.63
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,825.26,622.55
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,866.42,649.37
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,905.33,674.45
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,940.08,697.08
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,972.11,717.82
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,999.43,735.39
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,1023.69,751.05
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,1043.32,764.69
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,1059.61,776.26
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,1070.94,784.56
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,1078.69,790.64
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,1081.31,794.13
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,1080.26,795.35
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,1073.47,792.88
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,1063.04,788.09
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,1047.08,779.9
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,1027.68,769.42
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,1002.89,755.28
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,974.94,738.88
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,941.46,717.21
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,905.37,693.62
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,864.06,669.34
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,820.69,643.05
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,773.19,611.45
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,724.37,578.31
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,670.48,540.67
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,620.11,503.42
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,560.14,456.64
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,501.19,409.11
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,437.06,355.68
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,375.82,302.79
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,308.36,243.44
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,246.61,187.67
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,181.68,129.96
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,125.73,77.09
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,61.85,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,16.94,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,11.44,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,19.28,6.61
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,29.56,19.76
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,33.59,24.07
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,37.56,27.94
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,39.61,29.9
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,45.7,35.32
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,46.98,36.34
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,77.82,41.91
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,128.8,69.82
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,183.11,110.64
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,238.34,157.61
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,301.02,212.47
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,357.73,262.9
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,415.4,313.29
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,471.85,361.39
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,528.31,407.95
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,582.61,451.49
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,635.62,492.63
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,685.8,530.61
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,733.97,566.15
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,780.14,598.75
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,824.45,629.01
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,865.42,656.7
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,904.06,682.62
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,937.99,705.73
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,969.13,726.93
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,995.5,745.05
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,1018.77,761.15
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,1037.39,774.81
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,1052.67,786.35
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,1062.52,794.2
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,1068.83,799.83
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,1070.56,802.75
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,1068.67,803.37
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,1061.66,800.47
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,1051.09,795.24
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,1035.08,786.67
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,1015.72,775.82
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,991.1,761.28
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,963.41,744.51
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,929.73,722.09
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,893.53,697.78
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,851.8,671.77
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,808.16,643.86
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,759.95,611.02
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,715.28,580.3
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,661.04,541.41
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,606.67,499.72
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,545.11,450.77
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,484.97,401.43
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,421.16,347.38
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,362.18,295.64
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,295.46,236.22
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,235.07,181.27
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,168.47,122.21
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,112.94,70.46
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,55.17,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,13.91,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,12.39,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,20.94,7.27
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,31.12,21.03
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,37.74,27.67
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,42.71,32.45
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,45.69,35.24
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,48.54,37.75
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,50.01,38.93
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,78.26,44.26
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,131.24,74.63
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,182.85,112.99
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,234.93,156.74
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,289.56,204.44
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,344.56,252.82
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,400.95,301.48
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,459.74,350.6
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,514.58,395.26
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,568.11,437.77
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,621.17,478.6
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,671.07,515.77
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,719.78,551.01
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,765.28,582.3
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,808.95,611.25
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,848.07,636.9
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,884.83,660.75
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,918.23,682.45
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,948.88,702.23
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,974.8,718.97
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,997.67,733.71
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,1016.41,746.06
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,1031.89,756.36
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,1043.5,764.23
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,1051.63,770.01
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,1052.75,771.74
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,1050.3,771.3
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,1043.33,768.45
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,1032.9,763.4
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,1016.53,755.04
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,996.9,744.5
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,972.15,730.22
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,944.46,713.85
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,911.73,692.72
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,876.55,669.77
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,836.02,646.25
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,793.67,620.77
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,745.7,589.32
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,701.5,560.03
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,647.46,522.54
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,593.44,482.19
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,534.08,436.06
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,476.15,389.51
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,413.9,337.81
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,353.76,286.13
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,287.93,228.36
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,228.41,174.93
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,163.08,117.62
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,108.67,67.48
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,52.85,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,13.13,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,12.39,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,19.11,5.74
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,26.9,17.38
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,30.62,21.38
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,34.25,24.9
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,39.93,30.04
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,42.32,32.11
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,43.76,33.21
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,72.45,38.13
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,122.29,64.36
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,175.49,103.28
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,235.24,152.53
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,291.15,200.34
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,347.55,248.94
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,404.95,297.32
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,460.51,342.93
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,516.25,387.05
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,570.03,428.44
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,622.91,467.75
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,673.53,504.14
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,722.57,538.31
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,769.18,568.7
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,813.87,597.19
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,853.84,621.83
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,891.37,644.59
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,926.01,666.61
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,957.8,686.72
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,984.25,703.35
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,1007.57,718.01
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,1025.76,729.89
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,1040.55,739.72
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,1049.38,746.0
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,1054.67,750.15
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,1056.87,753.09
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,1055.5,754.08
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,1048.01,751.1
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,1036.99,745.95
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,1021.1,737.74
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,1001.9,727.43
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,977.47,714.15
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,950.03,698.76
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,916.56,677.7
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,880.59,654.85
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,839.82,630.85
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,797.19,605.1
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,749.12,574.14
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,699.97,541.83
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,650.88,509.06
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,597.03,470.26
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,538.06,426.12
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,480.28,381.31
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,417.22,330.69
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,357.26,280.75
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,293.53,226.4
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,234.43,174.71
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,169.05,118.62
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,114.34,68.88
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,56.04,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,14.75,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,11.44,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,17.26,4.04
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,24.21,14.68
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,30.21,20.5
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,33.9,23.97
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,36.11,26.0
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,38.27,27.85
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,39.5,28.79
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,67.89,33.37
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,124.86,64.26
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,178.66,102.79
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,233.83,147.74
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,290.83,195.91
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,347.43,244.06
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,404.85,291.85
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,461.36,337.58
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,517.83,381.68
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,571.96,422.32
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,625.26,460.86
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,676.36,496.82
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,725.93,530.56
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,772.58,559.64
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,817.18,586.94
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,857.81,611.62
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,895.93,634.44
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,930.04,654.85
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,961.26,673.34
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,988.11,689.55
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,1011.75,703.79
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,1029.72,715.01
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,1044.2,724.19
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,1053.69,730.03
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,1059.6,733.81
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,1061.32,735.61
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,1059.43,735.32
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,1052.45,731.88
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,1041.95,726.38
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,1025.93,718.14
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,1006.55,707.86
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,982.1,693.94
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,954.67,678.12
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,921.48,658.27
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,885.75,636.68
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,844.45,613.57
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,801.34,588.72
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,751.47,558.82
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,705.5,530.85
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,649.48,494.88
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,593.81,456.55
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,531.63,412.51
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,471.48,367.98
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,406.52,317.72
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,344.5,267.74
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,276.65,211.61
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,215.94,160.1
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,151.26,105.92
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,97.15,58.5
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,47.44,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,11.4,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,9.53,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,18.11,4.1
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,27.92,17.94
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,36.94,26.6
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,46.46,35.33
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,51.36,39.82
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,55.99,43.88
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,58.66,46.07
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,83.43,50.84
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,128.58,74.86
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,177.74,110.57
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,228.39,152.3
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,281.82,198.12
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,338.61,247.07
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,392.64,293.25
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,446.58,338.27
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,501.31,382.57
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,555.16,425.1
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,611.24,467.99
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,661.99,506.04
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,712.56,543.0
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,757.72,574.58
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,801.04,603.5
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,840.78,629.94
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,878.14,654.59
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,910.78,676.62
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,940.64,696.77
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,966.26,713.75
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,988.86,728.74
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,1005.45,740.54
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,1018.76,750.27
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,1025.33,755.62
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,1028.53,758.86
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,1029.0,761.01
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,1026.16,761.05
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,1017.03,756.63
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,1014.04,756.5
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,996.91,746.78
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,976.71,735.06
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,950.74,719.6
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,922.11,702.21
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,887.66,679.38
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,851.06,654.92
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,808.51,627.52
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,767.79,601.11
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,717.9,567.2
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,667.57,532.07
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,610.81,490.24
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,554.9,447.96
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,494.2,400.68
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,435.85,353.93
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,370.78,300.48
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,307.36,247.02
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,244.12,192.64
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,187.68,143.33
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,129.75,93.5
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,81.11,50.06
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,38.95,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,7.66,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
