Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,6.67,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,16.86,2.93
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,27.85,17.92
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,39.99,29.39
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,51.62,40.08
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,61.17,48.73
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,70.27,56.76
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,76.32,61.9
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,100.01,68.01
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,141.07,90.48
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,186.4,123.11
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,232.4,160.26
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,282.14,202.11
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,332.99,245.4
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,386.27,290.07
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,438.31,332.83
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,491.91,375.61
2018,7,2,9,15,725.0,175.5,3.05,22.15,726.0,541.01,413.98
2018,7,2,9,30,717.0,190.0,3.1,22.6,758.0,588.3,449.76
2018,7,2,9,45,699.0,209.0,3.15,23.05,782.5,631.35,481.22
2018,7,2,10,0,681.0,228.0,3.2,23.5,807.0,671.5,509.68
2018,7,2,10,15,694.5,229.5,3.3,23.9,836.0,715.75,541.26
2018,7,2,10,30,708.0,231.0,3.4,24.3,865.0,759.44,571.82
2018,7,2,10,45,720.0,230.5,3.5,24.75,888.0,799.28,599.14
2018,7,2,11,0,732.0,230.0,3.6,25.2,911.0,837.96,625.26
2018,7,2,11,15,739.0,229.5,3.7,25.5,926.0,870.89,647.14
2018,7,2,11,30,746.0,229.0,3.8,25.8,941.0,901.91,667.29
2018,7,2,11,45,752.0,226.5,3.95,26.15,948.5,927.98,684.21
2018,7,2,12,0,758.0,224.0,4.1,26.5,956.0,951.68,699.58
2018,7,2,12,15,758.0,224.0,4.2,26.6,955.5,969.54,711.52
2018,7,2,12,30,758.0,224.0,4.3,26.7,955.0,984.56,721.69
2018,7,2,12,45,756.0,223.5,4.45,26.8,947.0,994.15,728.65
2018,7,2,13,0,754.0,223.0,4.6,26.9,939.0,1000.69,733.76
2018,7,2,13,15,748.0,220.5,4.75,26.7,921.5,998.05,734.23
2018,7,2,13,30,742.0,218.0,4.9,26.5,904.0,992.3,732.73
2018,7,2,13,45,721.0,222.5,5.05,26.3,876.0,975.76,724.03
2018,7,2,14,0,700.0,227.0,5.2,26.1,848.0,956.48,713.46
2018,7,2,14,15,702.0,218.0,5.35,25.65,823.5,943.25,707.68
2018,7,2,14,30,704.0,209.0,5.5,25.2,799.0,927.03,699.76
2018,7,2,14,45,690.0,205.5,5.6,24.7,764.0,898.47,683.01
2018,7,2,15,0,676.0,202.0,5.7,24.2,729.0,867.75,664.59
2018,7,2,15,15,661.0,196.5,5.7,24.2,690.0,832.05,640.62
2018,7,2,15,30,646.0,191.0,5.7,24.2,651.0,794.68,615.29
2018,7,2,15,45,627.0,185.0,5.8,22.85,608.0,751.93,588.8
2018,7,2,16,0,608.0,179.0,5.9,21.5,565.0,708.25,560.8
2018,7,2,16,15,585.0,170.5,5.85,20.85,519.0,658.17,525.22
2018,7,2,16,30,562.0,162.0,5.8,20.2,473.0,603.61,485.56
2018,7,2,16,45,534.5,152.5,5.75,19.55,425.5,549.97,445.52
2018,7,2,17,0,507.0,143.0,5.7,18.9,378.0,497.36,405.27
2018,7,2,17,15,476.0,131.0,5.6,18.3,331.5,441.24,361.04
2018,7,2,17,30,445.0,119.0,5.5,17.7,285.0,387.09,317.24
2018,7,2,17,45,405.5,105.0,5.4,17.1,239.0,328.78,268.88
2018,7,2,18,0,366.0,91.0,5.3,16.5,193.0,273.93,222.18
2018,7,2,18,15,316.5,76.0,5.15,16.05,151.5,217.78,173.42
2018,7,2,18,30,267.0,61.0,5.0,15.6,110.0,166.73,128.44
2018,7,2,18,45,206.0,45.0,4.85,15.15,76.0,116.66,84.72
2018,7,2,19,0,145.0,29.0,4.7,14.7,42.0,73.37,45.28
2018,7,2,19,15,83.0,16.5,4.65,14.4,23.0,34.91,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.1,4.0,6.25,0.0
2018,7,2,19,45,10.5,2.0,4.55,13.8,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,11.9,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.2,13.0,11.44,0.0
2018,7,3,5,15,176.0,25.0,3.05,12.7,41.5,19.82,3.74
2018,7,3,5,30,288.0,38.0,3.1,13.2,70.0,29.64,19.46
2018,7,3,5,45,379.5,47.5,3.15,13.75,111.5,37.2,27.04
2018,7,3,6,0,471.0,57.0,3.2,14.3,153.0,43.09,32.66
2018,7,3,6,15,532.0,64.5,3.15,14.75,200.5,46.89,36.22
2018,7,3,6,30,593.0,72.0,3.1,15.2,248.0,50.49,39.44
2018,7,3,6,45,636.0,77.5,3.05,15.7,298.5,52.25,40.89
2018,7,3,7,0,679.0,83.0,3.0,16.2,349.0,76.11,44.75
2018,7,3,7,15,712.0,87.5,2.95,16.85,400.0,123.85,69.49
2018,7,3,7,30,745.0,92.0,2.9,17.5,451.0,180.09,110.81
2018,7,3,7,45,770.5,95.0,2.9,18.15,501.0,232.34,154.09
2018,7,3,8,0,796.0,98.0,2.9,18.8,551.0,287.28,201.61
2018,7,3,8,15,817.0,99.5,2.9,19.45,599.0,341.97,249.33
2018,7,3,8,30,838.0,101.0,2.9,20.1,647.0,398.36,297.6
2018,7,3,8,45,854.5,102.5,2.9,20.7,691.5,458.05,347.16
2018,7,3,9,0,871.0,104.0,2.9,21.3,736.0,514.07,392.45
2018,7,3,9,15,867.0,114.0,2.95,21.85,771.5,566.89,433.98
2018,7,3,9,30,863.0,124.0,3.0,22.4,807.0,617.85,472.69
2018,7,3,9,45,852.0,136.5,3.05,22.9,835.0,664.02,506.72
2018,7,3,10,0,841.0,149.0,3.1,23.4,863.0,709.09,538.87
2018,7,3,10,15,852.5,148.0,3.25,23.85,891.5,755.22,571.92
2018,7,3,10,30,864.0,147.0,3.4,24.3,920.0,797.94,600.71
2018,7,3,10,45,874.0,145.0,3.55,24.7,942.5,838.54,627.55
2018,7,3,11,0,884.0,143.0,3.7,25.1,965.0,877.31,652.96
2018,7,3,11,15,890.0,141.5,3.85,25.35,980.0,911.06,675.21
2018,7,3,11,30,896.0,140.0,4.0,25.6,995.0,942.36,695.8
2018,7,3,11,45,901.0,138.5,4.15,25.85,1003.0,970.17,714.02
2018,7,3,12,0,906.0,137.0,4.3,26.1,1011.0,995.2,730.43
2018,7,3,12,15,898.0,141.5,4.4,26.15,1007.5,1010.51,740.76
2018,7,3,12,30,890.0,146.0,4.5,26.2,1004.0,1022.49,749.05
2018,7,3,12,45,878.5,151.5,4.65,26.3,992.5,1028.63,753.98
2018,7,3,13,0,867.0,157.0,4.8,26.4,981.0,1031.4,757.08
2018,7,3,13,15,866.0,155.5,4.9,26.3,967.0,1034.57,760.74
2018,7,3,13,30,865.0,154.0,5.0,26.2,953.0,1034.41,762.3
2018,7,3,13,45,862.5,150.0,5.1,26.15,931.0,1026.89,758.93
2018,7,3,14,0,860.0,146.0,5.2,26.1,909.0,1016.01,753.41
2018,7,3,14,15,854.5,143.0,5.25,25.85,880.5,1008.78,750.67
2018,7,3,14,30,849.0,140.0,5.3,25.6,852.0,989.25,739.64
2018,7,3,14,45,841.5,137.0,5.35,25.35,818.0,964.74,725.26
2018,7,3,15,0,834.0,134.0,5.4,25.1,784.0,937.38,708.88
2018,7,3,15,15,821.5,131.5,5.4,25.1,744.0,903.34,686.73
2018,7,3,15,30,809.0,129.0,5.4,25.1,704.0,867.05,662.91
2018,7,3,15,45,795.5,124.0,5.35,24.3,660.0,825.16,636.72
2018,7,3,16,0,782.0,119.0,5.3,23.5,616.0,781.53,608.87
2018,7,3,16,15,765.5,114.0,5.2,23.05,569.5,734.09,576.71
2018,7,3,16,30,749.0,109.0,5.1,22.6,523.0,688.24,545.28
2018,7,3,16,45,726.0,103.5,5.05,22.1,473.5,633.92,506.11
2018,7,3,17,0,703.0,98.0,5.0,21.6,424.0,579.76,465.57
2018,7,3,17,15,670.5,92.5,4.9,21.0,374.0,520.33,419.72
2018,7,3,17,30,638.0,87.0,4.8,20.4,324.0,462.56,373.78
2018,7,3,17,45,593.5,79.5,4.7,19.8,274.5,398.56,321.44
2018,7,3,18,0,549.0,72.0,4.6,19.2,225.0,338.15,270.41
2018,7,3,18,15,484.5,64.0,4.45,18.6,179.0,273.22,214.54
2018,7,3,18,30,420.0,56.0,4.3,18.0,133.0,214.64,163.07
2018,7,3,18,45,327.5,45.0,4.15,17.35,94.0,151.06,108.3
2018,7,3,19,0,235.0,34.0,4.0,16.7,55.0,99.87,61.62
2018,7,3,19,15,135.0,20.5,3.9,16.3,31.0,48.25,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.9,7.0,10.75,0.0
2018,7,3,19,45,17.5,3.5,3.75,15.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,35.5,6.0,2.85,11.5,6.5,0.0,0.0
2018,7,4,5,0,71.0,12.0,3.1,11.8,13.0,11.44,0.0
2018,7,4,5,15,190.5,24.5,3.3,12.3,41.5,19.44,2.74
2018,7,4,5,30,310.0,37.0,3.5,12.8,70.0,30.16,19.87
2018,7,4,5,45,363.5,44.5,3.7,13.35,103.0,34.45,24.65
2018,7,4,6,0,417.0,52.0,3.9,13.9,136.0,38.61,28.72
2018,7,4,6,15,211.5,70.5,3.9,14.45,113.5,55.54,43.95
2018,7,4,6,30,6.0,89.0,3.9,15.0,91.0,79.52,65.19
2018,7,4,6,45,13.5,111.0,3.85,15.5,116.0,97.91,81.18
2018,7,4,7,0,21.0,133.0,3.8,16.0,141.0,117.26,92.77
2018,7,4,7,15,71.5,154.0,3.8,16.55,187.5,136.4,105.65
2018,7,4,7,30,122.0,175.0,3.8,17.1,234.0,161.34,122.95
2018,7,4,7,45,196.0,196.0,3.75,17.6,302.0,202.66,153.25
2018,7,4,8,0,270.0,217.0,3.7,18.1,370.0,247.28,187.14
2018,7,4,8,15,383.5,212.5,3.7,18.65,450.5,294.12,222.83
2018,7,4,8,30,497.0,208.0,3.7,19.2,531.0,357.7,272.74
2018,7,4,8,45,624.5,177.0,3.75,19.7,611.0,416.15,319.34
2018,7,4,9,0,752.0,146.0,3.8,20.2,691.0,489.89,377.8
2018,7,4,9,15,819.0,127.0,3.85,20.7,750.0,549.72,425.28
2018,7,4,9,30,886.0,108.0,3.9,21.2,809.0,616.63,477.04
2018,7,4,9,45,885.5,115.0,3.95,21.7,840.5,666.25,514.27
2018,7,4,10,0,885.0,122.0,4.0,22.2,872.0,713.96,549.11
2018,7,4,10,15,895.0,121.0,4.1,22.6,900.5,759.98,581.86
2018,7,4,10,30,905.0,120.0,4.2,23.0,929.0,804.53,611.81
2018,7,4,10,45,914.0,118.0,4.3,23.4,951.5,845.67,639.08
2018,7,4,11,0,923.0,116.0,4.4,23.8,974.0,884.81,664.75
2018,7,4,11,15,928.0,115.0,4.5,24.0,988.5,919.21,687.57
2018,7,4,11,30,933.0,114.0,4.6,24.2,1003.0,950.99,708.79
2018,7,4,11,45,937.5,112.0,4.7,24.45,1011.0,978.6,727.03
2018,7,4,12,0,942.0,110.0,4.8,24.7,1019.0,1003.26,743.34
2018,7,4,12,15,942.5,110.0,4.9,24.7,1018.5,1022.95,757.14
2018,7,4,12,30,943.0,110.0,5.0,24.7,1018.0,1039.36,768.87
2018,7,4,12,45,942.0,109.0,5.1,24.75,1010.0,1049.89,776.66
2018,7,4,13,0,941.0,108.0,5.2,24.8,1002.0,1056.91,782.27
2018,7,4,13,15,940.0,106.5,5.2,24.7,987.5,1059.87,784.94
2018,7,4,13,30,939.0,105.0,5.2,24.6,973.0,1059.23,785.37
2018,7,4,13,45,938.0,102.0,5.2,24.5,951.5,1053.42,782.49
2018,7,4,14,0,937.0,99.0,5.2,24.4,930.0,1043.99,777.32
2018,7,4,14,15,932.5,97.0,5.2,24.25,901.5,1028.61,768.42
2018,7,4,14,30,928.0,95.0,5.2,24.1,873.0,1009.84,757.31
2018,7,4,14,45,922.5,92.5,5.2,23.9,839.0,986.26,743.13
2018,7,4,15,0,917.0,90.0,5.2,23.7,805.0,959.55,726.8
2018,7,4,15,15,907.0,88.5,5.2,23.7,765.0,926.89,705.71
2018,7,4,15,30,897.0,87.0,5.2,23.7,725.0,891.65,682.75
2018,7,4,15,45,885.5,85.0,5.15,23.0,681.5,852.22,658.21
2018,7,4,16,0,874.0,83.0,5.1,22.3,638.0,810.74,631.87
2018,7,4,16,15,860.0,79.5,5.05,21.8,590.5,763.81,600.65
2018,7,4,16,30,846.0,76.0,5.0,21.3,543.0,715.49,567.89
2018,7,4,16,45,825.5,73.0,4.95,20.8,493.5,662.12,530.71
2018,7,4,17,0,805.0,70.0,4.9,20.3,444.0,612.43,494.15
2018,7,4,17,15,776.5,66.5,4.8,19.7,392.5,553.06,448.18
2018,7,4,17,30,748.0,63.0,4.7,19.1,341.0,494.77,401.55
2018,7,4,17,45,707.5,59.0,4.6,18.45,290.5,431.3,349.24
2018,7,4,18,0,667.0,55.0,4.5,17.8,240.0,370.78,297.5
2018,7,4,18,15,606.5,49.5,4.25,17.15,192.0,304.0,239.15
2018,7,4,18,30,546.0,44.0,4.0,16.5,144.0,244.78,185.91
2018,7,4,18,45,449.5,36.5,3.7,15.85,102.5,177.92,127.14
2018,7,4,19,0,353.0,29.0,3.4,15.2,61.0,121.74,74.26
2018,7,4,19,15,213.0,18.5,3.25,14.85,34.5,59.75,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.5,8.0,16.15,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.1,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.05,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.5,14.0,11.44,0.0
2018,7,5,5,15,271.0,21.5,2.25,11.2,44.5,17.58,1.1
2018,7,5,5,30,416.0,31.0,2.5,11.9,75.0,24.53,15.13
2018,7,5,5,45,503.5,37.5,2.75,12.65,118.5,28.39,19.39
2018,7,5,6,0,591.0,44.0,3.0,13.4,162.0,35.12,25.69
2018,7,5,6,15,646.0,49.0,2.95,14.05,211.0,37.68,28.12
2018,7,5,6,30,701.0,54.0,2.9,14.7,260.0,40.19,30.35
2018,7,5,6,45,738.5,57.5,2.9,15.35,311.0,41.32,31.26
2018,7,5,7,0,776.0,61.0,2.9,16.0,362.0,64.65,34.21
2018,7,5,7,15,802.5,63.5,2.8,16.65,413.0,115.28,59.18
2018,7,5,7,30,829.0,66.0,2.7,17.3,464.0,174.97,103.05
2018,7,5,7,45,849.0,68.5,2.6,17.95,514.0,230.12,149.13
2018,7,5,8,0,869.0,71.0,2.5,18.6,564.0,287.17,198.96
2018,7,5,8,15,884.0,73.0,2.4,19.3,611.0,343.92,248.79
2018,7,5,8,30,899.0,75.0,2.3,20.0,658.0,401.56,298.26
2018,7,5,8,45,910.5,76.5,2.2,20.65,701.5,457.93,345.26
2018,7,5,9,0,922.0,78.0,2.1,21.3,745.0,514.31,390.46
2018,7,5,9,15,931.5,79.0,2.0,22.0,784.5,568.97,432.48
2018,7,5,9,30,941.0,80.0,1.9,22.7,824.0,622.94,472.21
2018,7,5,9,45,948.5,80.5,1.8,23.4,857.5,674.26,508.43
2018,7,5,10,0,956.0,81.0,1.7,24.1,891.0,724.22,542.22
2018,7,5,10,15,961.0,82.0,1.7,24.75,918.5,771.26,571.57
2018,7,5,10,30,966.0,83.0,1.7,25.4,946.0,816.29,599.04
2018,7,5,10,45,969.0,84.0,1.65,26.1,967.0,857.5,622.88
2018,7,5,11,0,972.0,85.0,1.6,26.8,988.0,896.16,644.62
2018,7,5,11,15,974.5,85.0,1.65,27.3,1002.0,930.72,665.11
2018,7,5,11,30,977.0,85.0,1.7,27.8,1016.0,962.37,683.65
2018,7,5,11,45,978.0,85.0,1.75,28.3,1022.5,989.59,699.35
2018,7,5,12,0,979.0,85.0,1.8,28.8,1029.0,1013.6,713.04
2018,7,5,12,15,974.5,88.5,1.95,29.15,1027.5,1032.47,725.32
2018,7,5,12,30,970.0,92.0,2.1,29.5,1026.0,1047.82,735.49
2018,7,5,12,45,963.0,95.0,2.2,29.8,1016.0,1056.62,741.25
2018,7,5,13,0,956.0,98.0,2.3,30.1,1006.0,1061.79,744.92
2018,7,5,13,15,953.0,97.5,2.45,30.25,990.5,1063.76,747.73
2018,7,5,13,30,950.0,97.0,2.6,30.4,975.0,1062.1,748.37
2018,7,5,13,45,946.5,95.5,2.75,30.55,952.5,1055.26,745.84
2018,7,5,14,0,943.0,94.0,2.9,30.7,930.0,1044.85,741.12
2018,7,5,14,15,937.5,93.0,3.0,30.6,901.5,1029.48,733.61
2018,7,5,14,30,932.0,92.0,3.1,30.5,873.0,1010.74,723.98
2018,7,5,14,45,925.0,90.0,3.2,30.45,838.0,986.21,710.46
2018,7,5,15,0,918.0,88.0,3.3,30.4,803.0,958.6,694.89
2018,7,5,15,15,908.0,86.0,3.3,30.4,763.0,925.34,674.7
2018,7,5,15,30,898.0,84.0,3.3,30.4,723.0,889.51,652.7
2018,7,5,15,45,886.5,81.0,3.35,29.9,678.5,848.9,628.87
2018,7,5,16,0,875.0,78.0,3.4,29.4,634.0,806.23,603.22
2018,7,5,16,15,860.0,75.5,3.4,29.0,586.5,759.59,573.86
2018,7,5,16,30,845.0,73.0,3.4,28.6,539.0,711.66,543.04
2018,7,5,16,45,823.5,70.0,3.35,28.2,489.0,657.61,507.0
2018,7,5,17,0,802.0,67.0,3.3,27.8,439.0,607.33,471.7
2018,7,5,17,15,772.5,64.0,3.2,27.1,388.0,548.08,428.08
2018,7,5,17,30,743.0,61.0,3.1,26.4,337.0,490.03,383.81
2018,7,5,17,45,634.5,57.0,2.95,25.7,268.0,392.79,307.91
2018,7,5,18,0,526.0,53.0,2.8,25.0,199.0,306.86,238.92
2018,7,5,18,15,358.5,39.0,2.6,23.85,129.5,195.52,149.49
2018,7,5,18,30,191.0,25.0,2.4,22.7,60.0,101.51,73.75
2018,7,5,18,45,156.5,19.5,2.15,21.55,42.5,74.43,50.21
2018,7,5,19,0,122.0,14.0,1.9,20.4,25.0,51.37,28.47
2018,7,5,19,15,73.0,9.0,2.25,20.05,14.5,24.28,0.0
2018,7,5,19,30,24.0,4.0,2.6,19.7,4.0,6.62,0.0
2018,7,5,19,45,12.0,2.0,2.9,19.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,15.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,15.4,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,2.85,15.65,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,2.9,15.9,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.5,2.95,16.15,6.5,6.01,0.0
2018,7,6,6,0,0.0,8.0,3.0,16.4,8.0,7.4,0.89
2018,7,6,6,15,0.0,10.5,2.9,16.75,10.5,9.72,2.99
2018,7,6,6,30,0.0,13.0,2.8,17.1,13.0,12.04,5.07
2018,7,6,6,45,0.0,26.5,2.75,17.45,26.5,24.58,16.18
2018,7,6,7,0,0.0,40.0,2.7,17.8,40.0,37.15,25.76
2018,7,6,7,15,22.5,106.0,2.7,18.3,117.0,95.58,73.36
2018,7,6,7,30,45.0,172.0,2.7,18.8,194.0,152.94,118.62
2018,7,6,7,45,22.5,140.0,2.75,19.25,151.0,128.37,99.12
2018,7,6,8,0,0.0,108.0,2.8,19.7,108.0,99.99,76.56
2018,7,6,8,15,2.5,131.0,2.65,20.35,132.5,121.5,93.43
2018,7,6,8,30,5.0,154.0,2.5,21.0,157.0,143.37,110.3
2018,7,6,8,45,2.5,117.5,2.4,21.6,119.0,110.17,83.37
2018,7,6,9,0,0.0,81.0,2.3,22.2,81.0,75.55,55.4
2018,7,6,9,15,0.0,78.0,2.25,23.0,78.0,72.77,52.91
2018,7,6,9,30,0.0,75.0,2.2,23.8,75.0,70.0,50.41
2018,7,6,9,45,5.0,137.0,2.15,24.55,141.0,130.61,97.81
2018,7,6,10,0,10.0,199.0,2.1,25.3,207.0,191.39,144.08
2018,7,6,10,15,100.0,241.5,2.2,26.4,330.5,296.94,224.77
2018,7,6,10,30,190.0,284.0,2.3,27.5,454.0,410.96,308.87
2018,7,6,10,45,441.0,239.5,2.35,28.55,646.0,583.42,435.39
2018,7,6,11,0,692.0,195.0,2.4,29.6,838.0,770.6,564.84
2018,7,6,11,15,770.0,169.0,2.55,30.35,894.0,836.9,606.18
2018,7,6,11,30,848.0,143.0,2.7,31.1,950.0,901.45,646.59
2018,7,6,11,45,867.5,134.5,2.85,31.8,965.5,935.01,666.66
2018,7,6,12,0,887.0,126.0,3.0,32.5,981.0,966.43,685.49
2018,7,6,12,15,850.0,148.5,3.15,32.7,967.0,970.66,688.44
2018,7,6,12,30,813.0,171.0,3.3,32.9,953.0,980.21,695.05
2018,7,6,12,45,864.0,138.0,3.45,33.05,963.0,1001.23,709.12
2018,7,6,13,0,915.0,105.0,3.6,33.2,973.0,1027.98,726.77
2018,7,6,13,15,858.5,133.5,3.75,33.2,938.0,1005.56,713.76
2018,7,6,13,30,802.0,162.0,3.9,33.2,903.0,989.37,705.03
2018,7,6,13,45,718.5,209.0,4.05,33.2,861.0,959.83,687.59
2018,7,6,14,0,635.0,256.0,4.2,33.2,819.0,922.39,664.27
2018,7,6,14,15,747.5,186.0,4.3,32.95,827.5,954.96,688.46
2018,7,6,14,30,860.0,116.0,4.4,32.7,836.0,966.91,698.24
2018,7,6,14,45,879.0,99.5,4.5,32.5,809.0,953.03,691.23
2018,7,6,15,0,898.0,83.0,4.6,32.3,782.0,934.69,681.47
2018,7,6,15,15,888.0,81.5,4.6,32.3,743.0,902.47,661.45
2018,7,6,15,30,878.0,80.0,4.6,32.3,704.0,867.74,639.72
2018,7,6,15,45,866.5,77.5,4.6,31.45,661.0,828.3,616.75
2018,7,6,16,0,855.0,75.0,4.6,30.6,618.0,786.86,591.96
2018,7,6,16,15,810.5,81.5,4.6,29.9,564.5,728.37,554.35
2018,7,6,16,30,766.0,88.0,4.6,29.2,511.0,675.85,520.21
2018,7,6,16,45,736.0,85.5,4.55,28.5,460.5,619.47,481.97
2018,7,6,17,0,706.0,83.0,4.5,27.8,410.0,563.78,441.65
2018,7,6,17,15,685.5,76.5,4.4,26.95,363.5,510.39,402.06
2018,7,6,17,30,665.0,70.0,4.3,26.1,317.0,458.94,362.46
2018,7,6,17,45,615.0,65.5,4.2,25.25,267.0,394.34,311.11
2018,7,6,18,0,565.0,61.0,4.1,24.4,217.0,333.87,261.36
2018,7,6,18,15,496.5,54.0,4.0,23.7,171.0,267.75,205.79
2018,7,6,18,30,428.0,47.0,3.9,23.0,125.0,208.53,154.89
2018,7,6,18,45,343.0,37.5,3.85,22.3,88.0,149.19,104.27
2018,7,6,19,0,258.0,28.0,3.8,21.6,51.0,99.47,58.84
2018,7,6,19,15,156.0,17.0,3.75,21.25,28.5,48.57,0.0
2018,7,6,19,30,54.0,6.0,3.7,20.9,6.0,12.04,0.0
2018,7,6,19,45,27.0,3.0,3.7,20.55,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,7,4,45,50.5,4.5,2.25,14.5,5.5,0.0,0.0
2018,7,7,5,0,101.0,9.0,2.5,14.7,11.0,8.58,0.0
2018,7,7,5,15,251.5,19.5,2.55,15.2,41.0,15.77,0.0
2018,7,7,5,30,402.0,30.0,2.6,15.7,71.0,23.74,14.04
2018,7,7,5,45,489.5,36.5,2.7,16.25,113.5,27.63,18.37
2018,7,7,6,0,577.0,43.0,2.8,16.8,156.0,34.3,24.57
2018,7,7,6,15,633.0,47.0,2.75,17.6,204.0,36.01,26.21
2018,7,7,6,30,689.0,51.0,2.7,18.4,252.0,37.75,27.72
2018,7,7,6,45,727.5,55.0,2.7,19.25,303.0,39.39,29.04
2018,7,7,7,0,766.0,59.0,2.7,20.1,354.0,60.82,31.72
2018,7,7,7,15,793.0,62.0,2.75,21.05,405.0,111.31,55.63
2018,7,7,7,30,820.0,65.0,2.8,22.0,456.0,170.91,98.32
2018,7,7,7,45,840.5,67.0,2.85,22.95,505.5,225.26,142.69
2018,7,7,8,0,861.0,69.0,2.9,23.9,555.0,281.56,190.88
2018,7,7,8,15,876.5,71.0,3.0,24.65,602.5,338.05,239.81
2018,7,7,8,30,892.0,73.0,3.1,25.4,650.0,395.5,288.66
2018,7,7,8,45,887.0,82.0,3.2,26.1,688.5,451.1,334.98
2018,7,7,9,0,882.0,91.0,3.3,26.8,727.0,505.08,378.4
2018,7,7,9,15,908.0,85.5,3.4,27.45,771.5,560.85,421.79
2018,7,7,9,30,934.0,80.0,3.5,28.1,816.0,617.5,464.51
2018,7,7,9,45,940.5,81.0,3.6,28.75,849.5,668.42,501.75
2018,7,7,10,0,947.0,82.0,3.7,29.4,883.0,717.91,536.9
2018,7,7,10,15,952.5,83.0,3.8,29.75,911.0,765.04,568.16
2018,7,7,10,30,958.0,84.0,3.9,30.1,939.0,810.21,597.64
2018,7,7,10,45,958.0,87.0,4.0,30.5,959.0,850.74,623.58
2018,7,7,11,0,958.0,90.0,4.1,30.9,979.0,888.56,647.5
2018,7,7,11,15,964.5,87.5,4.15,31.1,994.0,923.87,669.91
2018,7,7,11,30,971.0,85.0,4.2,31.3,1009.0,956.52,690.46
2018,7,7,11,45,972.5,85.0,4.3,31.45,1016.0,984.16,708.11
2018,7,7,12,0,974.0,85.0,4.4,31.6,1023.0,1008.62,723.74
2018,7,7,12,15,967.5,89.0,4.45,31.7,1020.5,1026.08,734.78
2018,7,7,12,30,961.0,93.0,4.5,31.8,1018.0,1039.97,743.64
2018,7,7,12,45,944.0,104.0,4.55,31.9,1006.0,1046.94,748.18
2018,7,7,13,0,927.0,115.0,4.6,32.0,994.0,1050.21,750.51
2018,7,7,13,15,829.0,165.5,4.7,32.0,942.5,1017.72,730.5
2018,7,7,13,30,731.0,216.0,4.8,32.0,891.0,979.93,707.41
2018,7,7,13,45,606.5,274.0,4.85,31.95,825.0,914.42,664.11
2018,7,7,14,0,482.0,332.0,4.9,31.9,759.0,845.91,616.03
2018,7,7,14,15,417.0,336.5,5.0,31.7,697.5,783.24,574.16
2018,7,7,14,30,352.0,341.0,5.1,31.5,636.0,709.14,523.7
2018,7,7,14,45,394.5,307.0,5.15,31.25,624.5,720.58,534.88
2018,7,7,15,0,437.0,273.0,5.2,31.0,613.0,717.01,535.52
2018,7,7,15,15,432.5,261.5,5.2,31.0,583.5,690.58,517.92
2018,7,7,15,30,428.0,250.0,5.2,31.0,554.0,662.68,499.24
2018,7,7,15,45,625.5,171.5,5.35,30.2,584.5,737.91,561.11
2018,7,7,16,0,823.0,93.0,5.5,29.4,615.0,787.23,600.01
2018,7,7,16,15,807.0,88.5,5.5,28.65,567.5,739.18,568.84
2018,7,7,16,30,791.0,84.0,5.5,27.9,520.0,690.02,536.66
2018,7,7,16,45,792.0,75.5,5.5,27.2,477.0,647.17,508.34
2018,7,7,17,0,793.0,67.0,5.5,26.5,434.0,602.15,476.47
2018,7,7,17,15,766.5,63.0,5.4,25.6,383.5,543.93,432.67
2018,7,7,17,30,740.0,59.0,5.3,24.7,333.0,486.63,388.04
2018,7,7,17,45,703.0,55.0,5.2,23.8,284.0,425.3,338.52
2018,7,7,18,0,666.0,51.0,5.1,22.9,235.0,366.6,289.25
2018,7,7,18,15,609.0,46.0,4.95,22.0,188.0,301.82,233.59
2018,7,7,18,30,552.0,41.0,4.8,21.1,141.0,242.42,181.05
2018,7,7,18,45,461.5,34.0,4.65,20.25,100.5,179.03,125.65
2018,7,7,19,0,371.0,27.0,4.5,19.4,60.0,124.17,73.5
2018,7,7,19,15,216.5,16.5,4.45,18.95,33.0,58.39,0.0
2018,7,7,19,30,62.0,6.0,4.4,18.5,6.0,12.99,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,51.5,5.0,3.65,12.55,5.5,0.0,0.0
2018,7,8,5,0,103.0,10.0,3.7,12.7,11.0,9.53,0.0
2018,7,8,5,15,256.5,19.0,3.75,13.3,40.5,15.37,0.0
2018,7,8,5,30,410.0,28.0,3.8,13.9,70.0,21.96,12.59
2018,7,8,5,45,497.0,34.5,3.8,14.5,112.5,28.31,19.08
2018,7,8,6,0,584.0,41.0,3.8,15.1,155.0,32.53,23.16
2018,7,8,6,15,638.5,46.0,3.8,16.0,203.5,35.21,25.67
2018,7,8,6,30,693.0,51.0,3.8,16.9,252.0,37.82,27.95
2018,7,8,6,45,729.5,55.0,3.8,17.85,302.5,39.45,29.27
2018,7,8,7,0,766.0,59.0,3.8,18.8,353.0,59.83,31.65
2018,7,8,7,15,792.0,62.0,3.8,19.5,403.5,110.24,55.38
2018,7,8,7,30,818.0,65.0,3.8,20.2,454.0,169.64,98.22
2018,7,8,7,45,837.0,68.0,3.85,20.95,503.5,224.42,143.48
2018,7,8,8,0,856.0,71.0,3.9,21.7,553.0,281.02,192.62
2018,7,8,8,15,871.0,72.5,3.95,22.5,599.5,336.71,241.5
2018,7,8,8,30,886.0,74.0,4.0,23.3,646.0,393.29,290.29
2018,7,8,8,45,897.0,76.5,4.1,24.05,689.5,449.72,337.77
2018,7,8,9,0,908.0,79.0,4.2,24.8,733.0,506.17,383.72
2018,7,8,9,15,914.5,82.0,4.25,25.4,771.5,560.45,426.68
2018,7,8,9,30,921.0,85.0,4.3,26.0,810.0,613.82,467.53
2018,7,8,9,45,924.5,88.5,4.4,26.6,843.0,664.61,505.33
2018,7,8,10,0,928.0,92.0,4.5,27.2,876.0,713.75,540.84
2018,7,8,10,15,933.5,93.0,4.55,27.55,903.5,760.18,572.48
2018,7,8,10,30,939.0,94.0,4.6,27.9,931.0,804.71,601.94
2018,7,8,10,45,943.5,94.5,4.65,28.3,952.5,845.86,628.66
2018,7,8,11,0,948.0,95.0,4.7,28.7,974.0,884.65,653.53
2018,7,8,11,15,951.0,95.5,4.8,28.9,988.5,919.59,676.53
2018,7,8,11,30,954.0,96.0,4.9,29.1,1003.0,951.74,697.62
2018,7,8,11,45,955.5,96.0,4.95,29.3,1010.0,979.09,715.15
2018,7,8,12,0,957.0,96.0,5.0,29.5,1017.0,1003.32,730.62
2018,7,8,12,15,956.5,96.5,5.1,29.5,1016.5,1022.89,744.09
2018,7,8,12,30,956.0,97.0,5.2,29.5,1016.0,1039.09,755.46
2018,7,8,12,45,954.5,96.5,5.3,29.5,1008.0,1049.81,763.37
2018,7,8,13,0,953.0,96.0,5.4,29.5,1000.0,1056.98,769.09
2018,7,8,13,15,950.0,95.5,5.45,29.45,984.5,1059.03,771.37
2018,7,8,13,30,947.0,95.0,5.5,29.4,969.0,1057.46,771.41
2018,7,8,13,45,942.5,94.5,5.55,29.3,946.5,1050.78,768.37
2018,7,8,14,0,938.0,94.0,5.6,29.2,924.0,1040.55,763.1
2018,7,8,14,15,932.5,92.5,5.6,28.95,895.5,1024.78,754.36
2018,7,8,14,30,927.0,91.0,5.6,28.7,867.0,1005.63,743.43
2018,7,8,14,45,919.5,89.5,5.6,28.5,832.5,981.32,728.89
2018,7,8,15,0,912.0,88.0,5.6,28.3,798.0,953.96,712.29
2018,7,8,15,15,902.0,86.5,5.6,28.3,758.0,921.45,691.53
2018,7,8,15,30,892.0,85.0,5.6,28.3,718.0,886.39,668.92
2018,7,8,15,45,879.0,83.0,5.6,27.6,674.0,845.85,644.16
2018,7,8,16,0,866.0,81.0,5.6,26.9,630.0,803.37,617.63
2018,7,8,16,15,850.5,78.0,5.6,26.4,582.5,756.12,586.68
2018,7,8,16,30,835.0,75.0,5.6,25.9,535.0,707.62,554.27
2018,7,8,16,45,814.0,71.5,5.55,25.4,485.0,653.74,517.03
2018,7,8,17,0,793.0,68.0,5.5,24.9,435.0,603.64,480.6
2018,7,8,17,15,764.5,65.0,5.45,24.1,384.5,545.35,436.4
2018,7,8,17,30,736.0,62.0,5.4,23.3,334.0,488.16,391.48
2018,7,8,17,45,697.0,57.5,5.3,22.55,284.0,425.39,340.36
2018,7,8,18,0,658.0,53.0,5.2,21.8,234.0,365.46,289.71
2018,7,8,18,15,598.5,47.5,5.1,20.95,186.5,299.48,232.88
2018,7,8,18,30,539.0,42.0,5.0,20.1,139.0,240.88,180.81
2018,7,8,18,45,446.0,34.5,4.85,19.25,98.5,175.33,123.6
2018,7,8,19,0,353.0,27.0,4.7,18.4,58.0,120.19,71.1
2018,7,8,19,15,205.0,16.5,4.7,17.85,32.0,50.66,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.3,6.0,12.41,0.0
2018,7,8,19,45,28.5,3.0,4.7,16.8,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,9,4,45,48.5,4.5,3.5,12.4,5.0,0.0,0.0
2018,7,9,5,0,97.0,9.0,3.6,12.6,10.0,8.58,0.0
2018,7,9,5,15,246.5,19.0,3.6,13.2,39.5,15.44,0.0
2018,7,9,5,30,396.0,29.0,3.6,13.8,69.0,22.96,13.33
2018,7,9,5,45,485.5,35.5,3.6,14.45,111.0,26.88,17.83
2018,7,9,6,0,575.0,42.0,3.6,15.1,153.0,33.51,24.03
2018,7,9,6,15,630.5,46.5,3.55,16.0,201.0,35.7,26.1
2018,7,9,6,30,686.0,51.0,3.5,16.9,249.0,37.86,27.99
2018,7,9,6,45,723.5,55.0,3.5,17.8,299.5,39.49,29.31
2018,7,9,7,0,761.0,59.0,3.5,18.7,350.0,58.69,31.4
2018,7,9,7,15,787.0,62.0,3.4,19.55,400.5,108.83,54.6
2018,7,9,7,30,813.0,65.0,3.3,20.4,451.0,167.95,96.94
2018,7,9,7,45,832.5,68.0,3.2,21.25,500.5,222.56,141.77
2018,7,9,8,0,852.0,71.0,3.1,22.1,550.0,279.06,190.45
2018,7,9,8,15,867.0,73.5,3.05,23.05,597.0,335.41,239.32
2018,7,9,8,30,882.0,76.0,3.0,24.0,644.0,392.69,287.94
2018,7,9,8,45,893.0,78.0,2.9,24.95,687.0,448.53,333.94
2018,7,9,9,0,904.0,80.0,2.8,25.9,730.0,504.38,378.13
2018,7,9,9,15,911.0,82.5,2.85,26.8,768.5,558.34,419.63
2018,7,9,9,30,918.0,85.0,2.9,27.7,807.0,611.42,458.96
2018,7,9,9,45,922.5,88.0,2.9,28.65,840.0,662.3,495.0
2018,7,9,10,0,927.0,91.0,2.9,29.6,873.0,711.62,528.67
2018,7,9,10,15,931.5,92.0,2.9,30.5,900.0,757.34,557.37
2018,7,9,10,30,936.0,93.0,2.9,31.4,927.0,801.07,583.72
2018,7,9,10,45,938.5,94.5,2.95,32.3,947.5,841.51,607.69
2018,7,9,11,0,941.0,96.0,3.0,33.2,968.0,879.45,629.7
2018,7,9,11,15,943.5,96.5,3.05,33.65,982.0,913.79,650.3
2018,7,9,11,30,946.0,97.0,3.1,34.1,996.0,945.34,668.98
2018,7,9,11,45,947.0,97.5,3.2,34.55,1003.0,972.57,685.21
2018,7,9,12,0,948.0,98.0,3.3,35.0,1010.0,996.7,699.47
2018,7,9,12,15,948.5,98.0,3.45,35.15,1010.0,1016.63,712.37
2018,7,9,12,30,949.0,98.0,3.6,35.3,1010.0,1033.24,723.28
2018,7,9,12,45,948.5,97.5,3.75,35.45,1002.5,1044.93,731.21
2018,7,9,13,0,948.0,97.0,3.9,35.6,995.0,1053.1,737.08
2018,7,9,13,15,945.5,96.0,4.1,35.5,980.0,1055.16,740.33
2018,7,9,13,30,943.0,95.0,4.3,35.4,965.0,1053.6,741.41
2018,7,9,13,45,939.0,95.0,4.45,35.3,943.5,1048.0,739.73
2018,7,9,14,0,935.0,95.0,4.6,35.2,922.0,1038.86,735.89
2018,7,9,14,15,929.0,93.5,4.75,34.9,893.0,1022.66,728.2
2018,7,9,14,30,923.0,92.0,4.9,34.6,864.0,1003.11,718.72
2018,7,9,14,45,915.5,91.0,5.05,34.25,830.0,979.44,706.76
2018,7,9,15,0,908.0,90.0,5.2,33.9,796.0,952.75,692.66
2018,7,9,15,15,898.0,88.0,5.2,33.9,756.0,919.81,672.26
2018,7,9,15,30,888.0,86.0,5.2,33.9,716.0,884.31,650.05
2018,7,9,15,45,876.0,83.5,5.45,33.05,672.0,844.19,628.07
2018,7,9,16,0,864.0,81.0,5.7,32.2,628.0,802.06,603.98
2018,7,9,16,15,849.5,77.5,5.75,31.5,581.0,755.07,574.54
2018,7,9,16,30,835.0,74.0,5.8,30.8,534.0,706.76,543.51
2018,7,9,16,45,815.5,70.5,5.85,30.15,484.5,653.9,508.29
2018,7,9,17,0,796.0,67.0,5.9,29.5,435.0,604.68,473.71
2018,7,9,17,15,768.0,64.0,5.8,28.55,384.5,546.54,430.45
2018,7,9,17,30,740.0,61.0,5.7,27.6,334.0,489.44,386.42
2018,7,9,17,45,701.0,56.0,5.65,26.65,283.5,425.88,335.78
2018,7,9,18,0,662.0,51.0,5.6,25.7,233.0,365.17,285.49
2018,7,9,18,15,603.5,46.0,5.45,24.75,186.0,299.95,229.98
2018,7,9,18,30,545.0,41.0,5.3,23.8,139.0,240.27,177.73
2018,7,9,18,45,452.5,34.0,5.1,22.85,98.5,176.71,122.75
2018,7,9,19,0,360.0,27.0,4.9,21.9,58.0,121.83,70.61
2018,7,9,19,15,209.5,16.5,4.85,21.35,32.0,51.42,0.0
2018,7,9,19,30,59.0,6.0,4.8,20.8,6.0,12.64,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,10,4,45,55.0,4.5,2.35,14.4,5.0,0.0,0.0
2018,7,10,5,0,110.0,9.0,2.7,14.7,10.0,8.58,0.0
2018,7,10,5,15,268.0,18.0,2.95,15.15,39.5,14.56,0.0
2018,7,10,5,30,426.0,27.0,3.2,15.6,69.0,23.14,13.25
2018,7,10,5,45,513.5,33.5,3.45,16.1,112.0,27.52,18.21
2018,7,10,6,0,601.0,40.0,3.7,16.6,155.0,31.78,22.32
2018,7,10,6,15,656.0,44.0,3.65,17.45,203.5,33.63,24.1
2018,7,10,6,30,711.0,48.0,3.6,18.3,252.0,35.48,25.73
2018,7,10,6,45,748.5,51.0,3.55,19.15,303.0,36.45,26.47
2018,7,10,7,0,786.0,54.0,3.5,20.0,354.0,60.56,33.03
2018,7,10,7,15,812.5,57.0,3.4,21.15,405.5,112.04,56.14
2018,7,10,7,30,839.0,60.0,3.3,22.3,457.0,166.56,93.99
2018,7,10,7,45,858.5,63.0,3.2,23.4,507.5,222.6,139.51
2018,7,10,8,0,878.0,66.0,3.1,24.5,558.0,280.54,188.88
2018,7,10,8,15,893.0,67.5,3.0,25.5,605.5,337.47,237.85
2018,7,10,8,30,908.0,69.0,2.9,26.5,653.0,395.3,286.48
2018,7,10,8,45,920.0,71.0,2.85,27.45,697.5,452.96,333.54
2018,7,10,9,0,932.0,73.0,2.8,28.4,742.0,510.71,378.86
2018,7,10,9,15,938.5,76.0,2.75,29.25,781.5,566.3,420.95
2018,7,10,9,30,945.0,79.0,2.7,30.1,821.0,620.94,460.64
2018,7,10,9,45,948.5,82.5,2.7,30.95,854.5,672.97,497.15
2018,7,10,10,0,952.0,86.0,2.7,31.8,888.0,723.31,531.18
2018,7,10,10,15,957.5,87.0,2.75,32.3,916.5,770.86,561.58
2018,7,10,10,30,963.0,88.0,2.8,32.8,945.0,816.46,589.94
2018,7,10,10,45,967.0,89.0,2.85,33.25,967.0,858.68,615.86
2018,7,10,11,0,971.0,90.0,2.9,33.7,989.0,898.44,639.92
2018,7,10,11,15,973.5,90.5,3.05,33.9,1003.5,933.78,662.3
2018,7,10,11,30,976.0,91.0,3.2,34.1,1018.0,966.23,682.81
2018,7,10,11,45,977.0,91.5,3.3,34.25,1025.0,994.25,700.31
2018,7,10,12,0,978.0,92.0,3.4,34.4,1032.0,1019.06,715.82
2018,7,10,12,15,976.5,93.0,3.6,34.35,1031.0,1038.64,729.43
2018,7,10,12,30,975.0,94.0,3.8,34.3,1030.0,1054.73,740.98
2018,7,10,12,45,972.5,94.0,3.95,34.2,1021.5,1065.26,748.97
2018,7,10,13,0,970.0,94.0,4.1,34.1,1013.0,1072.14,754.81
2018,7,10,13,15,967.5,93.5,4.25,33.85,997.5,1074.83,758.62
2018,7,10,13,30,965.0,93.0,4.4,33.6,982.0,1073.82,760.23
2018,7,10,13,45,960.5,92.0,4.55,33.3,959.5,1066.6,758.15
2018,7,10,14,0,956.0,91.0,4.7,33.0,937.0,1055.74,753.85
2018,7,10,14,15,950.5,90.0,4.85,32.6,908.0,1040.34,747.32
2018,7,10,14,30,945.0,89.0,5.0,32.2,879.0,1021.5,738.72
2018,7,10,14,45,937.5,88.0,5.15,31.75,844.5,997.44,726.74
2018,7,10,15,0,930.0,87.0,5.3,31.3,810.0,970.27,712.53
2018,7,10,15,15,920.0,85.5,5.3,31.3,769.5,937.32,691.96
2018,7,10,15,30,910.0,84.0,5.3,31.3,729.0,901.75,669.54
2018,7,10,15,45,898.0,81.5,5.5,30.1,684.5,860.92,647.6
2018,7,10,16,0,886.0,79.0,5.7,28.9,640.0,818.02,623.47
2018,7,10,16,15,871.0,76.0,5.7,28.05,592.0,770.37,593.47
2018,7,10,16,30,856.0,73.0,5.7,27.2,544.0,721.38,561.83
2018,7,10,16,45,835.0,70.5,5.75,26.4,493.5,667.73,526.02
2018,7,10,17,0,814.0,68.0,5.8,25.6,443.0,617.82,490.88
2018,7,10,17,15,785.5,64.5,5.75,24.55,391.5,557.9,446.0
2018,7,10,17,30,757.0,61.0,5.7,23.5,340.0,499.05,400.23
2018,7,10,17,45,717.0,56.5,5.6,22.5,289.0,434.66,348.11
2018,7,10,18,0,677.0,52.0,5.5,21.5,238.0,373.18,296.37
2018,7,10,18,15,616.5,47.0,5.4,20.55,190.0,306.28,238.63
2018,7,10,18,30,556.0,42.0,5.3,19.6,142.0,246.88,185.68
2018,7,10,18,45,459.0,35.0,5.15,18.7,100.5,179.74,126.92
2018,7,10,19,0,362.0,28.0,5.0,17.8,59.0,123.13,72.14
2018,7,10,19,15,209.5,17.0,4.95,17.3,32.5,51.9,0.0
2018,7,10,19,30,57.0,6.0,4.9,16.8,6.0,12.42,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.25,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,11,4,45,48.5,4.5,2.5,12.25,5.0,0.0,0.0
2018,7,11,5,0,97.0,9.0,2.6,12.5,10.0,8.58,0.0
2018,7,11,5,15,249.0,18.5,2.7,13.1,38.5,15.12,0.0
2018,7,11,5,30,401.0,28.0,2.8,13.7,67.0,22.2,12.49
2018,7,11,5,45,491.5,34.0,2.85,14.3,109.0,28.06,18.83
2018,7,11,6,0,582.0,40.0,2.9,14.9,151.0,31.82,22.53
2018,7,11,6,15,638.5,45.0,2.85,15.6,199.5,34.53,25.1
2018,7,11,6,30,695.0,50.0,2.8,16.3,248.0,37.17,27.46
2018,7,11,6,45,733.5,53.5,2.7,16.95,299.0,38.44,28.5
2018,7,11,7,0,772.0,57.0,2.6,17.6,350.0,55.35,29.84
2018,7,11,7,15,799.5,60.0,2.55,18.4,401.5,112.28,57.68
2018,7,11,7,30,827.0,63.0,2.5,19.2,453.0,166.29,95.36
2018,7,11,7,45,847.0,65.5,2.45,20.05,503.0,221.42,140.54
2018,7,11,8,0,867.0,68.0,2.4,20.9,553.0,278.47,189.76
2018,7,11,8,15,882.5,70.0,2.35,21.7,600.5,335.44,239.34
2018,7,11,8,30,898.0,72.0,2.3,22.5,648.0,393.37,288.71
2018,7,11,8,45,910.0,73.5,2.3,23.35,692.0,450.12,335.75
2018,7,11,9,0,922.0,75.0,2.3,24.2,736.0,506.97,381.11
2018,7,11,9,15,927.5,78.5,2.3,25.05,775.0,562.04,423.41
2018,7,11,9,30,933.0,82.0,2.3,25.9,814.0,616.08,463.28
2018,7,11,9,45,935.5,86.0,2.3,26.75,847.0,667.44,499.72
2018,7,11,10,0,938.0,90.0,2.3,27.6,880.0,717.04,533.63
2018,7,11,10,15,944.0,91.5,2.35,28.35,908.5,764.9,564.24
2018,7,11,10,30,950.0,93.0,2.4,29.1,937.0,810.87,592.6
2018,7,11,10,45,954.0,93.5,2.45,29.8,958.5,852.22,617.59
2018,7,11,11,0,958.0,94.0,2.5,30.5,980.0,891.13,640.69
2018,7,11,11,15,960.5,94.0,2.65,31.05,994.0,925.66,661.91
2018,7,11,11,30,963.0,94.0,2.8,31.6,1008.0,957.31,681.21
2018,7,11,11,45,964.0,94.5,2.9,32.2,1015.0,985.08,697.44
2018,7,11,12,0,965.0,95.0,3.0,32.8,1022.0,1009.67,711.63
2018,7,11,12,15,965.0,95.0,3.15,33.1,1021.5,1029.52,724.15
2018,7,11,12,30,965.0,95.0,3.3,33.4,1021.0,1045.96,734.62
2018,7,11,12,45,964.5,94.0,3.45,33.7,1013.5,1057.39,742.06
2018,7,11,13,0,964.0,93.0,3.6,34.0,1006.0,1065.21,747.36
2018,7,11,13,15,961.0,93.0,3.75,34.0,990.5,1067.91,750.49
2018,7,11,13,30,958.0,93.0,3.9,34.0,975.0,1066.95,751.46
2018,7,11,13,45,954.0,92.0,4.05,34.0,953.0,1060.28,748.94
2018,7,11,14,0,950.0,91.0,4.2,34.0,931.0,1049.99,744.22
2018,7,11,14,15,944.0,90.0,4.35,33.75,902.0,1034.18,736.8
2018,7,11,14,30,938.0,89.0,4.5,33.5,873.0,1014.97,727.19
2018,7,11,14,45,930.5,87.5,4.65,33.25,838.0,990.48,714.12
2018,7,11,15,0,923.0,86.0,4.8,33.0,803.0,962.91,699.13
2018,7,11,15,15,913.0,84.5,4.8,33.0,763.0,930.13,679.01
2018,7,11,15,30,903.0,83.0,4.8,33.0,723.0,894.75,657.05
2018,7,11,15,45,889.0,81.5,5.0,31.9,678.0,853.57,635.09
2018,7,11,16,0,875.0,80.0,5.2,30.8,633.0,810.48,611.05
2018,7,11,16,15,857.5,78.0,5.25,29.95,585.0,762.44,581.42
2018,7,11,16,30,840.0,76.0,5.3,29.1,537.0,713.3,550.26
2018,7,11,16,45,817.5,73.0,5.3,28.25,486.5,663.1,517.34
2018,7,11,17,0,795.0,70.0,5.3,27.4,436.0,608.05,478.6
2018,7,11,17,15,764.0,66.5,5.2,26.3,384.5,547.49,433.71
2018,7,11,17,30,733.0,63.0,5.1,25.2,333.0,488.26,388.14
2018,7,11,17,45,690.0,59.0,5.0,24.1,282.5,424.1,336.9
2018,7,11,18,0,647.0,55.0,4.9,23.0,232.0,363.16,286.28
2018,7,11,18,15,583.5,49.0,4.7,22.05,184.0,297.09,229.81
