Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,0,850.0,131.0,5.2,30.9,929.0,991.09,720.67
2018,7,21,13,15,847.5,130.0,5.25,30.75,915.0,993.37,723.32
2018,7,21,13,30,845.0,129.0,5.3,30.6,901.0,992.36,723.95
2018,7,21,13,45,841.0,127.0,5.4,30.5,879.5,985.51,721.04
2018,7,21,14,0,837.0,125.0,5.5,30.4,858.0,975.4,716.04
2018,7,21,14,15,830.5,123.5,5.5,30.15,831.0,960.14,707.47
2018,7,21,14,30,824.0,122.0,5.5,29.9,804.0,941.85,696.92
2018,7,21,14,45,816.0,119.0,5.55,29.65,770.5,917.58,682.63
2018,7,21,15,0,808.0,116.0,5.6,29.4,737.0,898.09,671.6
2018,7,21,15,15,795.5,113.5,5.6,29.4,698.0,864.65,649.92
2018,7,21,15,30,783.0,111.0,5.6,29.4,659.0,829.01,626.65
2018,7,21,15,45,769.5,107.5,5.65,28.6,617.0,789.42,602.59
2018,7,21,16,0,756.0,104.0,5.7,27.8,575.0,748.16,576.87
2018,7,21,16,15,738.5,100.0,5.7,27.15,529.5,701.77,546.37
2018,7,21,16,30,721.0,96.0,5.7,26.5,484.0,654.5,514.62
2018,7,21,16,45,696.5,91.5,5.7,25.85,436.5,603.3,478.56
2018,7,21,17,0,672.0,87.0,5.7,25.2,389.0,550.31,439.21
2018,7,21,17,15,638.0,82.0,5.55,24.4,340.5,491.67,394.16
2018,7,21,17,30,604.0,77.0,5.4,23.6,292.0,434.92,349.17
2018,7,21,17,45,557.0,70.5,5.3,22.8,244.5,372.18,298.02
2018,7,21,18,0,510.0,64.0,5.2,22.0,197.0,313.37,248.45
2018,7,21,18,15,397.5,58.0,5.05,21.25,148.0,233.63,181.38
2018,7,21,18,30,285.0,52.0,4.9,20.5,99.0,164.19,122.77
2018,7,21,18,45,213.0,38.0,4.7,19.8,66.5,112.27,77.82
2018,7,21,19,0,141.0,24.0,4.5,19.1,34.0,65.15,27.28
2018,7,21,19,15,76.0,13.0,4.45,18.65,18.0,25.04,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.2,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.1,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.2,2.0,0.0,0.0
2018,7,22,5,15,111.0,14.5,3.1,15.65,22.0,13.82,0.0
2018,7,22,5,30,209.0,27.0,3.2,16.1,42.0,21.32,8.26
2018,7,22,5,45,306.0,36.5,3.25,16.6,78.0,28.87,18.89
2018,7,22,6,0,403.0,46.0,3.3,17.1,114.0,35.09,24.97
2018,7,22,6,15,469.5,53.5,3.3,17.65,158.5,39.21,28.89
2018,7,22,6,30,536.0,61.0,3.3,18.2,203.0,43.14,32.45
2018,7,22,6,45,582.5,67.5,3.3,18.75,251.5,46.01,34.93
2018,7,22,7,0,629.0,74.0,3.3,19.3,300.0,51.59,39.68
2018,7,22,7,15,662.5,78.5,3.35,19.95,349.0,96.43,51.94
2018,7,22,7,30,696.0,83.0,3.4,20.6,398.0,149.53,87.4
2018,7,22,7,45,721.0,87.0,3.45,21.25,446.5,199.99,127.47
2018,7,22,8,0,746.0,91.0,3.5,21.9,495.0,253.19,172.7
2018,7,22,8,15,765.5,94.0,3.55,22.5,541.5,306.4,219.0
2018,7,22,8,30,785.0,97.0,3.6,23.1,588.0,361.25,266.16
2018,7,22,8,45,800.0,99.5,3.65,23.75,631.0,415.21,311.62
2018,7,22,9,0,815.0,102.0,3.7,24.4,674.0,473.03,358.56
2018,7,22,9,15,826.0,104.0,3.75,24.95,712.5,524.92,399.86
2018,7,22,9,30,837.0,106.0,3.8,25.5,751.0,576.47,439.63
2018,7,22,9,45,845.0,108.0,3.9,26.0,784.0,625.61,476.65
2018,7,22,10,0,853.0,110.0,4.0,26.5,817.0,673.67,511.9
2018,7,22,10,15,859.0,112.0,4.05,26.85,845.0,719.01,544.12
2018,7,22,10,30,865.0,114.0,4.1,27.2,873.0,762.69,573.21
2018,7,22,10,45,868.5,116.0,4.2,27.55,894.0,802.52,599.52
2018,7,22,11,0,872.0,118.0,4.3,27.9,915.0,840.12,624.1
2018,7,22,11,15,875.0,118.5,4.35,28.1,929.0,873.5,645.83
2018,7,22,11,30,878.0,119.0,4.4,28.3,943.0,904.3,665.74
2018,7,22,11,45,879.0,119.5,4.5,28.5,950.0,930.55,682.8
2018,7,22,12,0,880.0,120.0,4.6,28.7,957.0,953.89,697.9
2018,7,22,12,15,882.5,118.5,4.7,28.8,957.5,973.7,711.32
2018,7,22,12,30,885.0,117.0,4.8,28.9,958.0,990.42,722.79
2018,7,22,12,45,887.5,114.0,4.9,29.05,951.5,1002.42,731.12
2018,7,22,13,0,890.0,111.0,5.0,29.2,945.0,1011.08,737.38
2018,7,22,13,15,887.0,110.5,5.1,29.15,930.5,1013.36,740.17
2018,7,22,13,30,884.0,110.0,5.2,29.1,916.0,1012.2,740.83
2018,7,22,13,45,879.0,108.5,5.3,29.05,894.0,1004.56,737.3
2018,7,22,14,0,874.0,107.0,5.4,29.0,872.0,993.53,731.61
2018,7,22,14,15,867.5,106.0,5.45,28.65,844.0,978.24,723.69
2018,7,22,14,30,861.0,105.0,5.5,28.3,816.0,959.8,713.67
2018,7,22,14,45,852.0,103.5,5.6,28.0,782.0,935.38,699.73
2018,7,22,15,0,843.0,102.0,5.7,27.7,748.0,908.15,683.76
2018,7,22,15,15,831.5,99.5,5.7,27.7,708.5,874.91,662.13
2018,7,22,15,30,820.0,97.0,5.7,27.7,669.0,839.34,638.77
2018,7,22,15,45,805.0,94.5,5.75,26.6,626.0,798.7,614.57
2018,7,22,16,0,790.0,92.0,5.8,25.5,583.0,762.25,592.91
2018,7,22,16,15,770.5,89.5,5.8,24.95,536.5,714.74,561.13
2018,7,22,16,30,751.0,87.0,5.8,24.4,490.0,666.43,528.2
2018,7,22,16,45,726.0,83.0,5.75,23.85,441.5,612.06,489.72
2018,7,22,17,0,701.0,79.0,5.7,23.3,393.0,557.98,448.92
2018,7,22,17,15,667.0,75.0,5.6,22.7,344.0,500.82,404.35
2018,7,22,17,30,633.0,71.0,5.5,22.1,295.0,443.85,358.59
2018,7,22,17,45,586.0,65.0,5.45,21.55,246.5,380.23,306.07
2018,7,22,18,0,539.0,59.0,5.4,21.0,198.0,320.53,255.14
2018,7,22,18,15,471.5,52.0,5.25,20.45,154.0,255.94,199.11
2018,7,22,18,30,404.0,45.0,5.1,19.9,110.0,198.19,148.05
2018,7,22,18,45,306.0,34.5,5.0,19.35,74.0,135.53,93.49
2018,7,22,19,0,208.0,24.0,4.9,18.8,38.0,80.27,31.4
2018,7,22,19,15,110.5,13.0,4.85,18.5,20.0,30.71,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.2,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,17.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.0,3.35,13.95,1.0,0.0,0.0
2018,7,23,5,0,19.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,7,23,5,15,139.0,13.5,3.45,14.5,22.5,12.87,0.0
2018,7,23,5,30,259.0,25.0,3.5,15.0,43.0,20.5,7.08
2018,7,23,5,45,360.0,33.5,3.6,15.55,80.5,26.23,16.66
2018,7,23,6,0,461.0,42.0,3.7,16.1,118.0,31.71,22.1
2018,7,23,6,15,527.0,48.5,3.75,16.75,164.0,35.18,25.44
2018,7,23,6,30,593.0,55.0,3.8,17.4,210.0,38.51,28.47
2018,7,23,6,45,638.0,59.5,3.8,18.05,259.0,44.01,33.27
2018,7,23,7,0,683.0,64.0,3.8,18.7,308.0,47.78,36.44
2018,7,23,7,15,715.5,67.5,3.8,19.45,358.0,94.48,48.93
2018,7,23,7,30,748.0,71.0,3.8,20.2,408.0,145.12,81.8
2018,7,23,7,45,772.0,74.0,3.8,21.0,457.5,197.58,123.6
2018,7,23,8,0,796.0,77.0,3.8,21.8,507.0,252.59,170.65
2018,7,23,8,15,814.0,79.5,3.85,22.6,554.0,312.58,222.58
2018,7,23,8,30,832.0,82.0,3.9,23.4,601.0,368.7,270.93
2018,7,23,8,45,846.0,84.0,3.9,24.25,645.0,423.85,317.32
2018,7,23,9,0,860.0,86.0,3.9,25.1,689.0,479.4,362.5
2018,7,23,9,15,872.0,87.0,3.95,25.8,728.5,533.18,405.13
2018,7,23,9,30,884.0,88.0,4.0,26.5,768.0,586.66,446.11
2018,7,23,9,45,894.0,88.5,4.05,27.2,802.5,637.88,484.15
2018,7,23,10,0,904.0,89.0,4.1,27.9,837.0,688.09,520.3
2018,7,23,10,15,910.5,90.0,4.15,28.4,865.5,735.04,552.3
2018,7,23,10,30,917.0,91.0,4.2,28.9,894.0,780.22,581.78
2018,7,23,10,45,921.5,92.0,4.25,29.45,916.0,821.83,608.32
2018,7,23,11,0,926.0,93.0,4.3,30.0,938.0,861.13,633.01
2018,7,23,11,15,928.5,93.5,4.35,30.3,952.5,895.72,654.96
2018,7,23,11,30,931.0,94.0,4.4,30.6,967.0,927.52,674.96
2018,7,23,11,45,932.0,95.5,4.45,30.95,975.0,956.01,692.56
2018,7,23,12,0,933.0,97.0,4.5,31.3,983.0,981.4,708.1
2018,7,23,12,15,930.5,99.0,4.65,31.25,982.5,1000.72,721.39
2018,7,23,12,30,928.0,101.0,4.8,31.2,982.0,1016.65,732.92
2018,7,23,12,45,923.0,103.0,4.95,31.2,973.5,1026.65,740.72
2018,7,23,13,0,918.0,105.0,5.1,31.2,965.0,1033.13,746.37
2018,7,23,13,15,916.0,104.5,5.2,30.9,951.0,1036.5,750.67
2018,7,23,13,30,914.0,104.0,5.3,30.6,937.0,1036.33,752.78
2018,7,23,13,45,910.5,103.0,5.45,30.3,915.5,1030.57,751.72
2018,7,23,14,0,907.0,102.0,5.6,30.0,894.0,1021.31,748.41
2018,7,23,14,15,902.0,99.5,5.65,29.65,865.5,1005.49,740.24
2018,7,23,14,30,897.0,97.0,5.7,29.3,837.0,986.32,729.87
2018,7,23,14,45,890.0,95.0,5.75,28.95,803.0,962.53,716.37
2018,7,23,15,0,883.0,93.0,5.8,28.6,769.0,935.72,700.75
2018,7,23,15,15,872.5,91.0,5.8,28.6,729.5,902.85,679.59
2018,7,23,15,30,862.0,89.0,5.8,28.6,690.0,867.48,656.62
2018,7,23,15,45,848.0,87.0,5.7,27.75,646.0,826.85,631.49
2018,7,23,16,0,834.0,85.0,5.6,26.9,602.0,784.39,604.7
2018,7,23,16,15,816.0,82.5,5.5,26.25,554.5,742.01,577.07
2018,7,23,16,30,798.0,80.0,5.4,25.6,507.0,692.95,544.07
2018,7,23,16,45,773.5,77.0,5.3,24.9,457.5,638.06,506.16
2018,7,23,17,0,749.0,74.0,5.2,24.2,408.0,583.3,465.86
2018,7,23,17,15,716.0,69.5,5.1,23.55,357.0,522.16,418.89
2018,7,23,17,30,683.0,65.0,5.0,22.9,306.0,462.63,371.62
2018,7,23,17,45,636.5,60.5,4.9,22.2,256.5,399.98,320.24
2018,7,23,18,0,590.0,56.0,4.8,21.5,207.0,339.62,269.01
2018,7,23,18,15,523.0,49.0,4.7,20.85,161.0,272.49,211.05
2018,7,23,18,30,456.0,42.0,4.6,20.2,115.0,212.18,157.73
2018,7,23,18,45,341.5,33.0,4.5,19.6,77.0,143.71,98.42
2018,7,23,19,0,227.0,24.0,4.4,19.0,39.0,83.92,29.41
2018,7,23,19,15,121.5,13.5,4.4,18.55,20.5,32.92,0.0
2018,7,23,19,30,16.0,3.0,4.4,18.1,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.5,4.35,17.65,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.5,14.75,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,14.9,2.0,0.0,0.0
2018,7,24,5,15,132.0,13.5,3.55,15.3,22.0,12.87,0.0
2018,7,24,5,30,247.0,25.0,3.6,15.7,42.0,20.63,6.3
2018,7,24,5,45,349.5,34.0,3.65,16.15,79.5,26.8,17.04
2018,7,24,6,0,452.0,43.0,3.7,16.6,117.0,32.7,22.88
2018,7,24,6,15,519.0,49.5,3.7,17.2,162.5,36.11,26.19
2018,7,24,6,30,586.0,56.0,3.7,17.8,208.0,39.39,29.19
2018,7,24,6,45,632.0,61.0,3.75,18.4,257.5,41.3,30.84
2018,7,24,7,0,678.0,66.0,3.8,19.0,307.0,48.49,37.02
2018,7,24,7,15,711.5,69.5,3.75,19.65,357.5,94.97,49.72
2018,7,24,7,30,745.0,73.0,3.7,20.3,408.0,145.53,82.28
2018,7,24,7,45,770.5,75.5,3.65,21.0,457.5,197.72,123.7
2018,7,24,8,0,796.0,78.0,3.6,21.7,507.0,252.64,170.59
2018,7,24,8,15,815.0,81.0,3.65,22.5,555.0,313.38,223.05
2018,7,24,8,30,834.0,84.0,3.7,23.3,603.0,370.42,272.05
2018,7,24,8,45,849.5,85.0,3.7,24.1,647.0,425.51,318.42
2018,7,24,9,0,865.0,86.0,3.7,24.9,691.0,481.13,363.7
2018,7,24,9,15,871.5,90.0,3.8,25.55,729.5,535.08,406.56
2018,7,24,9,30,878.0,94.0,3.9,26.2,768.0,588.19,447.38
2018,7,24,9,45,881.0,98.5,4.0,26.85,801.0,638.54,484.88
2018,7,24,10,0,884.0,103.0,4.1,27.5,834.0,687.29,520.11
2018,7,24,10,15,891.5,104.0,4.15,28.0,862.5,734.24,552.66
2018,7,24,10,30,899.0,105.0,4.2,28.5,891.0,779.54,582.28
2018,7,24,10,45,905.0,105.5,4.3,29.0,913.5,821.33,609.31
2018,7,24,11,0,911.0,106.0,4.4,29.5,936.0,860.95,634.62
2018,7,24,11,15,915.0,105.5,4.45,29.85,951.0,895.54,656.51
2018,7,24,11,30,919.0,105.0,4.5,30.2,966.0,927.46,676.51
2018,7,24,11,45,921.5,105.0,4.6,30.5,974.0,955.67,694.36
2018,7,24,12,0,924.0,105.0,4.7,30.8,982.0,980.86,710.29
2018,7,24,12,15,923.0,106.0,4.8,30.85,981.5,1000.56,723.6
2018,7,24,12,30,922.0,107.0,4.9,30.9,981.0,1016.92,734.86
2018,7,24,12,45,920.0,107.0,5.0,30.95,973.5,1027.87,742.73
2018,7,24,13,0,918.0,107.0,5.1,31.0,966.0,1035.32,748.46
2018,7,24,13,15,915.5,106.5,5.2,30.85,951.5,1038.22,751.98
2018,7,24,13,30,913.0,106.0,5.3,30.7,937.0,1037.57,753.32
2018,7,24,13,45,909.0,104.5,5.4,30.55,915.0,1030.81,750.77
2018,7,24,14,0,905.0,103.0,5.5,30.4,893.0,1020.53,746.0
2018,7,24,14,15,899.5,102.0,5.55,30.1,865.0,1005.87,738.49
2018,7,24,14,30,894.0,101.0,5.6,29.8,837.0,987.89,728.83
2018,7,24,14,45,886.5,99.0,5.65,29.5,803.0,963.7,714.98
2018,7,24,15,0,879.0,97.0,5.7,29.2,769.0,936.51,699.05
2018,7,24,15,15,868.0,95.0,5.7,29.2,729.0,903.3,677.76
2018,7,24,15,30,857.0,93.0,5.7,29.2,689.0,867.61,654.67
2018,7,24,15,45,844.0,90.0,5.75,28.05,645.0,826.85,631.02
2018,7,24,16,0,831.0,87.0,5.8,26.9,601.0,784.19,605.46
2018,7,24,16,15,814.5,84.0,5.75,26.25,554.0,742.55,578.5
2018,7,24,16,30,798.0,81.0,5.7,25.6,507.0,694.03,545.97
2018,7,24,16,45,775.5,77.5,5.7,25.0,457.5,639.9,508.6
2018,7,24,17,0,753.0,74.0,5.7,24.4,408.0,585.73,468.65
2018,7,24,17,15,721.5,69.5,5.55,23.75,357.5,525.26,421.92
2018,7,24,17,30,690.0,65.0,5.4,23.1,307.0,466.25,374.82
2018,7,24,17,45,645.5,59.5,5.3,22.45,257.0,401.43,321.56
2018,7,24,18,0,601.0,54.0,5.2,21.8,207.0,341.93,270.77
2018,7,24,18,15,534.0,47.0,5.05,21.2,160.5,274.24,212.1
2018,7,24,18,30,467.0,40.0,4.9,20.6,114.0,213.4,158.15
2018,7,24,18,45,361.0,31.5,4.75,20.0,76.5,147.36,100.19
2018,7,24,19,0,255.0,23.0,4.6,19.4,39.0,88.6,26.62
2018,7,24,19,15,136.0,13.0,4.6,19.05,20.5,34.73,0.0
2018,7,24,19,30,17.0,3.0,4.6,18.7,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.6,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,17.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,16.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.3,14.0,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,14.1,2.0,0.0,0.0
2018,7,25,5,15,169.5,12.5,3.3,14.6,22.5,11.91,0.0
2018,7,25,5,30,314.0,22.0,3.3,15.1,43.0,17.82,3.84
2018,7,25,5,45,418.5,29.5,3.3,15.6,82.0,22.82,13.66
2018,7,25,6,0,523.0,37.0,3.3,16.1,121.0,30.15,20.7
2018,7,25,6,15,586.5,42.0,3.25,16.95,168.0,32.85,23.34
2018,7,25,6,30,650.0,47.0,3.2,17.8,215.0,35.52,25.78
2018,7,25,6,45,692.0,51.5,3.15,18.65,265.5,37.63,27.59
2018,7,25,7,0,734.0,56.0,3.1,19.5,316.0,39.72,29.27
2018,7,25,7,15,763.5,59.0,3.05,20.65,366.5,88.82,43.02
2018,7,25,7,30,793.0,62.0,3.0,21.8,417.0,147.22,81.13
2018,7,25,7,45,814.0,65.5,2.95,22.95,467.0,201.94,124.15
2018,7,25,8,0,835.0,69.0,2.9,24.1,517.0,258.79,172.1
2018,7,25,8,15,851.0,72.0,2.95,25.1,565.0,315.65,221.07
2018,7,25,8,30,867.0,75.0,3.0,26.1,613.0,373.61,270.21
2018,7,25,8,45,879.0,77.0,3.0,27.1,657.0,429.93,316.73
2018,7,25,9,0,891.0,79.0,3.0,28.1,701.0,486.4,361.66
2018,7,25,9,15,898.0,82.5,3.05,29.1,740.0,541.54,403.99
2018,7,25,9,30,905.0,86.0,3.1,30.1,779.0,595.85,444.09
2018,7,25,9,45,908.5,89.5,3.1,31.1,812.5,646.95,480.24
2018,7,25,10,0,912.0,93.0,3.1,32.1,846.0,696.42,513.93
2018,7,25,10,15,918.0,95.0,3.2,33.0,875.0,744.46,545.11
2018,7,25,10,30,924.0,97.0,3.3,33.9,904.0,790.67,573.55
2018,7,25,10,45,928.0,98.0,3.35,34.75,925.5,832.33,598.4
2018,7,25,11,0,932.0,99.0,3.4,35.6,947.0,871.6,621.35
2018,7,25,11,15,934.5,99.5,3.55,36.15,961.5,906.54,642.58
2018,7,25,11,30,937.0,100.0,3.7,36.7,976.0,938.67,661.9
2018,7,25,11,45,937.5,101.0,3.85,37.25,983.5,966.5,678.41
2018,7,25,12,0,938.0,102.0,4.0,37.8,991.0,991.17,692.92
2018,7,25,12,15,938.5,102.0,4.15,37.8,991.0,1011.59,706.39
2018,7,25,12,30,939.0,102.0,4.3,37.8,991.0,1028.65,717.86
2018,7,25,12,45,938.5,101.5,4.5,37.85,984.0,1040.76,726.48
2018,7,25,13,0,938.0,101.0,4.7,37.9,977.0,1049.31,733.0
2018,7,25,13,15,935.0,100.0,4.9,37.6,961.5,1051.23,736.62
2018,7,25,13,30,932.0,99.0,5.1,37.3,946.0,1049.5,738.64
2018,7,25,13,45,926.5,99.0,5.25,37.05,923.5,1042.69,736.96
2018,7,25,14,0,921.0,99.0,5.4,36.8,901.0,1032.35,733.08
2018,7,25,14,15,897.5,107.0,5.5,36.25,867.5,1009.41,721.66
2018,7,25,14,30,874.0,115.0,5.6,35.7,834.0,983.68,708.37
2018,7,25,14,45,820.5,134.5,5.75,35.15,786.5,947.47,688.27
2018,7,25,15,0,767.0,154.0,5.9,34.6,739.0,901.8,661.44
2018,7,25,15,15,809.0,126.0,5.9,34.6,713.5,891.34,655.94
2018,7,25,15,30,851.0,98.0,5.9,34.6,688.0,867.94,641.54
2018,7,25,15,45,838.5,94.0,6.0,33.0,643.5,826.67,619.39
2018,7,25,16,0,826.0,90.0,6.1,31.4,599.0,789.29,599.37
2018,7,25,16,15,818.0,84.5,6.1,30.1,554.5,745.77,573.21
2018,7,25,16,30,810.0,79.0,6.1,28.8,510.0,700.42,545.03
2018,7,25,16,45,783.0,76.0,6.1,27.45,458.5,643.2,507.26
2018,7,25,17,0,756.0,73.0,6.1,26.1,407.0,586.31,466.94
2018,7,25,17,15,691.5,73.5,6.0,24.8,349.5,511.55,410.2
2018,7,25,17,30,627.0,74.0,5.9,23.5,292.0,443.5,356.77
2018,7,25,17,45,582.5,66.0,5.75,22.25,243.0,379.04,304.46
2018,7,25,18,0,538.0,58.0,5.6,21.0,194.0,318.3,253.26
2018,7,25,18,15,491.0,50.0,5.45,20.35,152.5,260.64,202.46
2018,7,25,18,30,444.0,42.0,5.3,19.7,111.0,207.66,154.47
2018,7,25,18,45,320.5,32.0,5.1,19.05,72.5,136.47,92.76
2018,7,25,19,0,197.0,22.0,4.9,18.4,34.0,74.35,17.32
2018,7,25,19,15,98.5,11.0,4.8,18.15,17.0,26.59,0.0
2018,7,25,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.2,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,7,26,5,15,109.5,13.5,3.4,14.7,20.0,12.87,0.0
2018,7,26,5,30,207.0,25.0,3.4,15.1,38.0,20.9,4.25
2018,7,26,5,45,313.5,35.0,3.35,15.5,75.0,27.99,17.94
2018,7,26,6,0,420.0,45.0,3.3,15.9,112.0,34.72,24.67
2018,7,26,6,15,489.0,52.5,3.25,16.65,157.5,38.85,28.65
2018,7,26,6,30,558.0,60.0,3.2,17.4,203.0,42.81,32.25
2018,7,26,6,45,604.0,66.5,3.2,18.15,252.5,45.71,34.75
2018,7,26,7,0,650.0,73.0,3.2,18.9,302.0,48.42,36.98
2018,7,26,7,15,683.0,78.5,3.15,19.75,352.5,94.35,50.68
2018,7,26,7,30,716.0,84.0,3.1,20.6,403.0,149.59,86.79
2018,7,26,7,45,739.0,88.5,3.05,21.5,452.0,201.42,127.48
2018,7,26,8,0,762.0,93.0,3.0,22.4,501.0,255.78,173.31
2018,7,26,8,15,780.5,97.0,3.05,23.2,548.5,310.68,220.63
2018,7,26,8,30,799.0,101.0,3.1,24.0,596.0,367.12,268.64
2018,7,26,8,45,812.0,105.5,3.15,24.85,640.0,423.06,315.09
2018,7,26,9,0,825.0,110.0,3.2,25.7,684.0,479.45,360.36
2018,7,26,9,15,829.0,116.5,3.25,26.5,722.0,533.19,402.18
2018,7,26,9,30,833.0,123.0,3.3,27.3,760.0,586.01,441.8
2018,7,26,9,45,831.5,131.5,3.35,28.1,792.0,636.13,478.06
2018,7,26,10,0,830.0,140.0,3.4,28.9,824.0,684.43,511.83
2018,7,26,10,15,837.0,142.5,3.55,29.45,852.5,731.22,544.65
2018,7,26,10,30,844.0,145.0,3.7,30.0,881.0,776.51,574.92
2018,7,26,10,45,848.5,147.0,3.8,30.55,902.5,814.51,598.98
2018,7,26,11,0,853.0,149.0,3.9,31.1,924.0,852.64,622.94
2018,7,26,11,15,857.5,149.0,4.1,31.3,939.0,886.67,645.34
2018,7,26,11,30,862.0,149.0,4.3,31.5,954.0,918.25,666.1
2018,7,26,11,45,865.5,148.5,4.45,31.7,962.0,945.86,683.99
2018,7,26,12,0,869.0,148.0,4.6,31.9,970.0,970.7,700.09
2018,7,26,12,15,871.5,147.0,4.75,31.8,971.5,991.2,714.41
2018,7,26,12,30,874.0,146.0,4.9,31.7,973.0,1008.65,727.19
2018,7,26,12,45,875.5,143.5,5.05,31.6,966.0,1020.45,736.43
2018,7,26,13,0,877.0,141.0,5.2,31.5,959.0,1028.94,743.66
2018,7,26,13,15,876.0,139.0,5.35,31.15,945.0,1032.02,748.26
2018,7,26,13,30,875.0,137.0,5.5,30.8,931.0,1031.64,750.73
2018,7,26,13,45,829.0,159.5,5.6,30.4,897.0,1017.57,744.03
2018,7,26,14,0,783.0,182.0,5.7,30.0,863.0,991.33,729.27
2018,7,26,14,15,812.0,159.0,5.75,29.35,844.5,989.38,731.29
2018,7,26,14,30,841.0,136.0,5.8,28.7,826.0,982.71,730.11
2018,7,26,14,45,844.5,126.5,5.9,28.05,794.5,961.72,719.54
2018,7,26,15,0,848.0,117.0,6.0,27.4,763.0,929.59,701.23
2018,7,26,15,15,836.0,114.5,6.0,27.4,722.5,903.13,684.38
2018,7,26,15,30,824.0,112.0,6.0,27.4,682.0,866.66,660.4
2018,7,26,15,45,811.5,107.5,6.0,25.85,638.0,825.34,636.81
2018,7,26,16,0,799.0,103.0,6.0,24.3,594.0,782.13,611.23
2018,7,26,16,15,783.5,98.5,5.9,23.55,547.5,734.93,579.8
2018,7,26,16,30,768.0,94.0,5.8,22.8,501.0,686.57,546.93
2018,7,26,16,45,745.0,88.5,5.75,22.0,451.0,630.97,507.8
2018,7,26,17,0,722.0,83.0,5.7,21.2,401.0,575.43,466.21
2018,7,26,17,15,688.5,78.0,5.55,20.45,350.5,516.59,420.21
2018,7,26,17,30,655.0,73.0,5.4,19.7,300.0,457.49,372.54
2018,7,26,17,45,608.5,66.5,5.3,18.9,250.0,392.29,318.47
2018,7,26,18,0,562.0,60.0,5.2,18.1,200.0,330.94,265.73
2018,7,26,18,15,493.5,51.5,5.1,17.6,154.0,263.0,206.13
2018,7,26,18,30,425.0,43.0,5.0,17.1,108.0,202.12,151.62
2018,7,26,18,45,314.5,32.5,4.9,16.65,71.0,135.1,92.19
2018,7,26,19,0,204.0,22.0,4.8,16.2,34.0,75.28,12.01
2018,7,26,19,15,102.0,11.0,4.75,15.95,17.0,27.08,0.0
2018,7,26,19,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,27,4,45,3.5,0.5,4.15,12.75,0.5,0.0,0.0
2018,7,27,5,0,7.0,1.0,4.2,12.8,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.3,17.0,11.44,0.0
2018,7,27,5,30,165.0,23.0,4.3,13.8,33.0,18.2,1.73
2018,7,27,5,45,251.5,36.0,4.3,14.35,67.5,27.99,17.93
2018,7,27,6,0,338.0,49.0,4.3,14.9,102.0,37.39,27.07
2018,7,27,6,15,398.0,61.5,4.3,15.55,146.0,45.96,35.03
2018,7,27,6,30,458.0,74.0,4.3,16.2,190.0,54.84,43.04
2018,7,27,6,45,498.0,85.5,4.25,16.85,237.5,61.35,48.74
2018,7,27,7,0,538.0,97.0,4.2,17.5,285.0,67.42,53.89
2018,7,27,7,15,570.5,105.5,4.15,18.1,333.5,108.48,66.71
2018,7,27,7,30,603.0,114.0,4.1,18.7,382.0,155.28,97.08
2018,7,27,7,45,625.5,123.5,4.05,19.3,430.5,205.11,136.39
2018,7,27,8,0,648.0,133.0,4.0,19.9,479.0,257.54,180.59
2018,7,27,8,15,668.0,140.5,4.0,20.55,526.0,309.98,225.66
2018,7,27,8,30,688.0,148.0,4.0,21.2,573.0,364.32,271.87
2018,7,27,8,45,702.0,155.0,4.0,21.8,616.0,417.48,316.36
2018,7,27,9,0,716.0,162.0,4.0,22.4,659.0,471.42,360.2
2018,7,27,9,15,748.0,158.0,4.05,22.95,704.0,525.52,403.13
2018,7,27,9,30,780.0,154.0,4.1,23.5,749.0,583.57,447.83
2018,7,27,9,45,814.0,144.5,4.2,24.1,790.5,636.89,488.16
2018,7,27,10,0,848.0,135.0,4.3,24.7,832.0,691.55,528.5
2018,7,27,10,15,854.0,137.5,4.4,25.1,860.5,737.28,561.57
2018,7,27,10,30,860.0,140.0,4.5,25.5,889.0,781.67,591.9
2018,7,27,10,45,864.0,142.5,4.55,25.9,911.0,822.62,618.89
2018,7,27,11,0,868.0,145.0,4.6,26.3,933.0,861.38,644.13
2018,7,27,11,15,871.0,146.5,4.7,26.55,948.0,896.01,667.1
2018,7,27,11,30,874.0,148.0,4.8,26.8,963.0,928.08,688.29
2018,7,27,11,45,875.0,148.5,4.85,27.05,970.0,954.68,705.41
2018,7,27,12,0,876.0,149.0,4.9,27.3,977.0,978.36,720.6
2018,7,27,12,15,888.5,141.5,5.0,27.4,981.0,1002.42,736.91
2018,7,27,12,30,901.0,134.0,5.1,27.5,985.0,1023.53,751.33
2018,7,27,12,45,916.0,123.0,5.2,27.6,982.0,1040.45,763.08
2018,7,27,13,0,931.0,112.0,5.3,27.7,979.0,1053.88,772.65
2018,7,27,13,15,927.5,111.5,5.4,27.6,963.5,1055.91,775.45
2018,7,27,13,30,924.0,111.0,5.5,27.5,948.0,1054.32,776.03
2018,7,27,13,45,918.5,110.5,5.55,27.4,925.5,1047.12,772.62
2018,7,27,14,0,913.0,110.0,5.6,27.3,903.0,1036.39,766.98
2018,7,27,14,15,906.5,109.0,5.65,26.9,874.0,1020.68,759.02
2018,7,27,14,30,900.0,108.0,5.7,26.5,845.0,1001.64,748.85
2018,7,27,14,45,890.5,106.5,5.75,26.1,809.5,975.97,734.13
2018,7,27,15,0,881.0,105.0,5.8,25.7,774.0,947.37,717.31
2018,7,27,15,15,869.0,103.0,5.8,25.7,733.5,913.16,695.06
2018,7,27,15,30,857.0,101.0,5.8,25.7,693.0,876.53,670.99
2018,7,27,15,45,842.5,98.5,5.7,24.65,648.0,841.38,650.07
2018,7,27,16,0,828.0,96.0,5.6,23.6,603.0,797.7,622.64
2018,7,27,16,15,808.5,93.0,5.55,23.0,555.0,747.97,589.41
2018,7,27,16,30,789.0,90.0,5.5,22.4,507.0,697.33,554.9
2018,7,27,16,45,762.5,86.0,5.45,21.85,456.0,640.06,514.38
2018,7,27,17,0,736.0,82.0,5.4,21.3,405.0,583.11,471.35
2018,7,27,17,15,698.0,78.0,5.4,20.5,353.0,522.02,424.11
2018,7,27,17,30,660.0,74.0,5.4,19.7,301.0,461.1,375.35
2018,7,27,17,45,606.5,68.5,5.35,18.9,250.5,393.27,319.2
2018,7,27,18,0,553.0,63.0,5.3,18.1,200.0,329.96,264.91
2018,7,27,18,15,474.0,55.0,5.3,17.45,153.0,258.89,203.04
2018,7,27,18,30,395.0,47.0,5.3,16.8,106.0,195.9,147.18
2018,7,27,18,45,278.5,34.5,5.25,16.1,68.5,126.85,86.38
2018,7,27,19,0,162.0,22.0,5.2,15.4,31.0,65.39,3.57
2018,7,27,19,15,81.0,11.0,5.2,15.05,15.5,23.59,0.0
2018,7,27,19,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.5,12.25,10.0,7.63,0.0
2018,7,28,5,30,61.0,16.0,2.7,12.7,20.0,13.53,0.0
2018,7,28,5,45,116.0,35.5,2.85,13.1,50.5,29.06,18.84
2018,7,28,6,0,171.0,55.0,3.0,13.5,81.0,44.03,33.03
2018,7,28,6,15,223.0,75.5,2.95,14.2,123.0,59.21,46.92
2018,7,28,6,30,275.0,96.0,2.9,14.9,165.0,73.87,60.09
2018,7,28,6,45,320.0,113.5,2.8,15.55,211.5,85.93,70.66
2018,7,28,7,0,365.0,131.0,2.7,16.2,258.0,92.13,75.83
2018,7,28,7,15,403.0,146.0,2.7,16.85,307.0,129.07,89.65
2018,7,28,7,30,441.0,161.0,2.7,17.5,356.0,172.58,118.5
2018,7,28,7,45,472.5,172.0,2.65,18.1,403.5,216.44,152.1
2018,7,28,8,0,504.0,183.0,2.6,18.7,451.0,263.97,190.77
2018,7,28,8,15,529.0,192.5,2.6,19.35,497.0,311.89,230.66
2018,7,28,8,30,554.0,202.0,2.6,20.0,543.0,362.38,272.31
2018,7,28,8,45,574.5,210.0,2.6,20.6,586.5,412.17,312.8
2018,7,28,9,0,595.0,218.0,2.6,21.2,630.0,463.6,353.53
2018,7,28,9,15,605.0,228.0,2.65,21.85,668.0,513.14,391.76
2018,7,28,9,30,615.0,238.0,2.7,22.5,706.0,562.36,428.63
2018,7,28,9,45,620.0,247.5,2.75,23.2,738.0,608.07,461.81
2018,7,28,10,0,625.0,257.0,2.8,23.9,770.0,653.11,493.6
2018,7,28,10,15,637.0,261.0,2.95,24.55,799.5,697.36,524.71
2018,7,28,10,30,649.0,265.0,3.1,25.2,829.0,741.14,554.87
2018,7,28,10,45,659.5,266.5,3.2,25.85,852.0,780.77,581.43
2018,7,28,11,0,670.0,268.0,3.3,26.5,875.0,819.32,606.82
2018,7,28,11,15,676.5,269.0,3.45,27.0,890.5,852.69,628.92
2018,7,28,11,30,683.0,270.0,3.6,27.5,906.0,884.3,649.62
2018,7,28,11,45,688.0,269.5,3.7,28.0,914.5,911.16,666.74
2018,7,28,12,0,693.0,269.0,3.8,28.5,923.0,935.8,682.28
2018,7,28,12,15,714.5,256.0,3.9,28.8,930.0,961.72,699.33
2018,7,28,12,30,736.0,243.0,4.0,29.1,937.0,985.28,714.37
2018,7,28,12,45,763.0,224.0,4.1,29.35,938.5,1005.48,727.42
2018,7,28,13,0,790.0,205.0,4.2,29.6,940.0,1016.11,734.34
2018,7,28,13,15,787.0,203.0,4.3,29.5,925.0,1017.46,736.44
2018,7,28,13,30,784.0,201.0,4.4,29.4,910.0,1015.53,736.58
2018,7,28,13,45,779.5,198.0,4.55,29.35,888.5,1007.84,733.19
2018,7,28,14,0,775.0,195.0,4.7,29.3,867.0,1003.64,732.37
2018,7,28,14,15,769.0,191.0,4.8,28.95,839.0,987.01,724.19
2018,7,28,14,30,763.0,187.0,4.9,28.6,811.0,967.36,714.03
2018,7,28,14,45,755.0,182.0,5.0,28.2,777.0,941.81,699.98
2018,7,28,15,0,747.0,177.0,5.1,27.8,743.0,913.56,683.97
2018,7,28,15,15,732.0,172.5,5.1,27.8,702.5,876.97,660.32
2018,7,28,15,30,717.0,168.0,5.1,27.8,662.0,838.42,635.18
2018,7,28,15,45,705.5,160.0,5.15,26.7,619.0,797.3,610.97
2018,7,28,16,0,694.0,152.0,5.2,25.6,576.0,754.49,584.97
2018,7,28,16,15,682.0,141.5,5.15,24.9,530.0,707.07,553.53
2018,7,28,16,30,670.0,131.0,5.1,24.2,484.0,658.45,519.85
2018,7,28,16,45,648.0,122.0,5.05,23.55,435.0,603.59,480.25
2018,7,28,17,0,626.0,113.0,5.0,22.9,386.0,548.91,439.64
2018,7,28,17,15,590.0,104.5,4.95,22.0,335.5,486.87,392.27
2018,7,28,17,30,554.0,96.0,4.9,21.1,285.0,426.97,344.94
2018,7,28,17,45,504.5,85.0,4.85,20.2,235.5,360.25,290.5
2018,7,28,18,0,455.0,74.0,4.8,19.3,186.0,297.85,237.83
2018,7,28,18,15,385.0,62.0,4.7,18.6,141.5,229.69,179.18
2018,7,28,18,30,315.0,50.0,4.6,17.9,97.0,171.47,128.11
2018,7,28,18,45,219.5,35.0,4.5,17.25,62.0,110.76,74.48
2018,7,28,19,0,124.0,20.0,4.4,16.6,27.0,54.39,0.0
2018,7,28,19,15,62.0,10.0,4.4,16.2,13.5,19.5,0.0
2018,7,28,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,29,5,15,46.5,10.0,3.4,13.4,12.5,9.53,0.0
2018,7,29,5,30,93.0,20.0,3.4,13.7,25.0,15.76,0.0
2018,7,29,5,45,166.5,36.0,3.45,13.95,57.0,28.01,17.76
2018,7,29,6,0,240.0,52.0,3.5,14.2,89.0,39.76,29.17
2018,7,29,6,15,299.5,68.5,3.5,14.75,131.5,51.38,39.89
2018,7,29,6,30,359.0,85.0,3.5,15.3,174.0,62.45,49.91
2018,7,29,6,45,410.5,97.5,3.5,15.8,222.0,69.98,56.57
2018,7,29,7,0,462.0,110.0,3.5,16.3,270.0,77.11,62.67
2018,7,29,7,15,499.5,121.5,3.5,16.9,319.5,115.66,75.72
2018,7,29,7,30,537.0,133.0,3.5,17.5,369.0,161.71,105.7
2018,7,29,7,45,565.5,142.0,3.5,18.1,417.5,208.74,142.29
2018,7,29,8,0,594.0,151.0,3.5,18.7,466.0,259.12,184.24
2018,7,29,8,15,617.5,158.5,3.5,19.35,513.0,309.57,227.25
2018,7,29,8,30,641.0,166.0,3.5,20.0,560.0,362.42,271.89
2018,7,29,8,45,660.0,172.0,3.5,20.6,603.5,414.31,315.09
2018,7,29,9,0,679.0,178.0,3.5,21.2,647.0,467.6,358.22
2018,7,29,9,15,697.0,181.0,3.55,21.5,687.5,518.91,399.23
2018,7,29,9,30,715.0,184.0,3.6,21.8,728.0,570.97,439.75
2018,7,29,9,45,730.5,186.0,3.65,22.1,763.5,621.08,477.83
2018,7,29,10,0,746.0,188.0,3.7,22.4,799.0,671.17,514.98
2018,7,29,10,15,757.5,189.5,3.75,22.5,828.5,717.66,549.14
2018,7,29,10,30,769.0,191.0,3.8,22.6,858.0,762.47,581.49
2018,7,29,10,45,717.0,224.5,3.9,22.75,859.0,787.53,597.99
2018,7,29,11,0,665.0,258.0,4.0,22.9,860.0,806.02,609.64
2018,7,29,11,15,706.0,239.5,4.05,22.9,888.0,850.47,641.85
2018,7,29,11,30,747.0,221.0,4.1,22.9,916.0,894.68,672.44
2018,7,29,11,45,782.0,202.5,4.2,22.95,935.0,928.28,695.2
2018,7,29,12,0,817.0,184.0,4.3,23.0,954.0,964.76,719.95
2018,7,29,12,15,724.0,237.0,4.35,23.05,919.0,952.28,711.31
2018,7,29,12,30,631.0,290.0,4.4,23.1,884.0,928.9,694.02
2018,7,29,12,45,571.5,326.0,4.5,23.1,861.0,916.79,684.75
2018,7,29,13,0,512.0,362.0,4.6,23.1,838.0,902.24,673.84
2018,7,29,13,15,477.5,367.5,4.65,23.05,805.5,879.09,658.08
2018,7,29,13,30,443.0,373.0,4.7,23.0,773.0,853.55,640.62
2018,7,29,13,45,351.5,388.5,4.75,22.9,701.0,768.89,580.43
2018,7,29,14,0,260.0,404.0,4.8,22.8,629.0,694.21,526.11
2018,7,29,14,15,252.0,393.0,4.85,22.5,605.0,674.26,513.52
2018,7,29,14,30,244.0,382.0,4.9,22.2,581.0,653.24,499.81
2018,7,29,14,45,239.0,357.5,4.95,21.9,545.5,619.49,477.05
2018,7,29,15,0,234.0,333.0,5.0,21.6,510.0,584.65,453.26
2018,7,29,15,15,370.0,277.5,5.0,21.6,540.0,643.1,502.02
2018,7,29,15,30,506.0,222.0,5.0,21.6,570.0,705.66,552.5
2018,7,29,15,45,388.0,238.0,5.0,21.05,494.0,606.92,478.34
2018,7,29,16,0,270.0,254.0,5.0,20.5,418.0,503.76,399.7
2018,7,29,16,15,345.0,216.0,5.0,20.1,408.0,510.24,408.71
2018,7,29,16,30,420.0,178.0,5.0,19.7,398.0,520.98,420.06
2018,7,29,16,45,511.0,141.0,5.0,19.25,381.5,524.47,425.86
2018,7,29,17,0,602.0,104.0,5.0,18.8,365.0,523.24,427.08
2018,7,29,17,15,603.0,91.5,4.95,18.25,324.5,480.09,393.16
2018,7,29,17,30,604.0,79.0,4.9,17.7,284.0,435.47,356.81
2018,7,29,17,45,535.0,72.5,4.85,17.15,231.5,361.63,295.16
2018,7,29,18,0,466.0,66.0,4.8,16.6,179.0,294.06,237.14
2018,7,29,18,15,379.0,55.5,4.7,16.15,133.5,222.02,174.57
2018,7,29,18,30,292.0,45.0,4.6,15.7,88.0,157.78,118.36
2018,7,29,18,45,214.0,32.0,4.5,15.3,57.0,105.53,70.5
2018,7,29,19,0,136.0,19.0,4.4,14.9,26.0,55.42,0.0
2018,7,29,19,15,68.0,9.5,4.35,14.75,13.0,19.93,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,5,15,29.0,9.5,3.55,12.85,11.0,9.05,0.0
2018,7,30,5,30,58.0,19.0,3.6,13.2,22.0,15.89,0.0
2018,7,30,5,45,131.5,35.5,3.7,13.6,52.5,29.03,18.49
2018,7,30,6,0,205.0,52.0,3.8,14.0,83.0,39.79,29.17
2018,7,30,6,15,262.0,69.5,3.75,14.7,124.5,52.18,40.58
2018,7,30,6,30,319.0,87.0,3.7,15.4,166.0,64.0,51.24
2018,7,30,6,45,357.5,101.0,3.65,16.15,208.5,72.56,58.76
2018,7,30,7,0,396.0,115.0,3.6,16.9,251.0,80.66,65.64
2018,7,30,7,15,439.0,128.5,3.55,17.65,302.0,116.91,78.64
2018,7,30,7,30,482.0,142.0,3.5,18.4,353.0,161.7,107.72
2018,7,30,7,45,487.0,158.0,3.4,19.15,393.5,207.06,143.59
2018,7,30,8,0,492.0,174.0,3.3,19.9,434.0,253.12,182.07
2018,7,30,8,15,536.0,180.5,3.3,20.7,488.0,303.38,223.19
2018,7,30,8,30,580.0,187.0,3.3,21.5,542.0,358.33,267.98
2018,7,30,8,45,608.5,192.0,3.35,22.3,589.0,410.47,310.32
2018,7,30,9,0,637.0,197.0,3.4,23.1,636.0,464.57,353.17
2018,7,30,9,15,656.5,200.5,3.4,23.8,676.5,515.01,392.27
2018,7,30,9,30,676.0,204.0,3.4,24.5,717.0,566.47,430.99
2018,7,30,9,45,632.0,232.5,3.45,25.25,729.5,601.92,456.28
2018,7,30,10,0,588.0,261.0,3.5,26.0,742.0,632.03,476.74
2018,7,30,10,15,647.0,243.5,3.6,26.5,790.0,688.64,517.75
2018,7,30,10,30,706.0,226.0,3.7,27.0,838.0,748.38,560.12
2018,7,30,10,45,733.5,217.0,3.75,27.55,867.0,793.61,590.92
2018,7,30,11,0,761.0,208.0,3.8,28.1,896.0,838.56,620.77
2018,7,30,11,15,767.5,207.5,3.85,28.55,911.0,872.96,642.36
2018,7,30,11,30,774.0,207.0,3.9,29.0,926.0,901.39,659.88
2018,7,30,11,45,753.5,219.0,3.95,29.4,923.5,922.8,672.84
2018,7,30,12,0,733.0,231.0,4.0,29.8,921.0,936.82,680.97
2018,7,30,12,15,756.0,218.5,4.05,30.05,930.0,964.78,698.78
2018,7,30,12,30,779.0,206.0,4.1,30.3,939.0,984.43,711.04
2018,7,30,12,45,800.5,192.0,4.15,30.55,939.5,1004.5,723.69
2018,7,30,13,0,822.0,178.0,4.2,30.8,940.0,1021.46,734.37
2018,7,30,13,15,819.0,176.5,4.25,30.7,925.5,1023.25,736.41
2018,7,30,13,30,816.0,175.0,4.3,30.6,911.0,1021.68,736.51
2018,7,30,13,45,811.5,172.5,4.35,30.45,889.0,1014.21,733.08
2018,7,30,14,0,807.0,170.0,4.4,30.3,867.0,1003.45,727.62
2018,7,30,14,15,798.0,167.5,4.45,29.9,837.5,985.0,717.94
2018,7,30,14,30,789.0,165.0,4.5,29.5,808.0,963.53,706.31
2018,7,30,14,45,776.5,162.5,4.6,29.1,772.5,935.84,690.72
2018,7,30,15,0,764.0,160.0,4.7,28.7,737.0,910.75,677.04
2018,7,30,15,15,749.5,156.0,4.7,28.7,696.5,874.66,653.99
2018,7,30,15,30,735.0,152.0,4.7,28.7,656.0,836.56,629.44
2018,7,30,15,45,715.0,148.0,4.75,27.5,611.0,792.0,603.36
2018,7,30,16,0,695.0,144.0,4.8,26.3,566.0,746.29,575.78
2018,7,30,16,15,668.0,139.0,4.8,25.5,517.5,693.17,540.75
2018,7,30,16,30,641.0,134.0,4.8,24.7,469.0,640.02,503.88
2018,7,30,16,45,607.5,127.0,4.85,23.95,418.5,580.53,461.17
2018,7,30,17,0,574.0,120.0,4.9,23.2,368.0,522.29,418.05
2018,7,30,17,15,528.0,112.5,4.9,22.2,317.5,453.88,365.8
2018,7,30,17,30,482.0,105.0,4.9,21.2,267.0,393.52,318.06
2018,7,30,17,45,424.0,93.0,4.9,20.2,218.0,325.94,262.96
2018,7,30,18,0,366.0,81.0,4.9,19.2,169.0,263.88,210.79
2018,7,30,18,15,295.5,65.5,4.8,18.45,125.5,198.95,155.14
2018,7,30,18,30,225.0,50.0,4.7,17.7,82.0,141.71,105.6
2018,7,30,18,45,148.0,32.5,4.65,16.9,50.0,88.36,58.0
2018,7,30,19,0,71.0,15.0,4.6,16.1,18.0,36.23,0.0
2018,7,30,19,15,35.5,7.5,4.5,15.75,9.0,12.79,0.0
2018,7,30,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,31,5,15,36.0,8.0,3.15,12.2,10.0,7.63,0.0
2018,7,31,5,30,72.0,16.0,3.2,12.6,20.0,12.54,0.0
2018,7,31,5,45,135.5,34.0,3.25,13.05,50.5,27.88,17.42
2018,7,31,6,0,199.0,52.0,3.3,13.5,81.0,39.85,29.25
2018,7,31,6,15,256.5,70.0,3.25,14.2,123.0,52.65,41.06
2018,7,31,6,30,314.0,88.0,3.2,14.9,165.0,64.86,52.1
2018,7,31,6,45,362.5,103.5,3.15,15.65,212.0,74.56,60.64
2018,7,31,7,0,411.0,119.0,3.1,16.4,259.0,83.76,68.49
2018,7,31,7,15,450.0,131.0,3.1,17.15,307.5,118.86,80.25
2018,7,31,7,30,489.0,143.0,3.1,17.9,356.0,162.75,108.5
