Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,45,521.5,153.0,3.1,18.65,405.0,208.64,143.6
2018,7,31,8,0,554.0,163.0,3.1,19.4,454.0,258.29,184.22
2018,7,31,8,15,581.0,170.5,3.05,20.3,501.5,307.91,225.67
2018,7,31,8,30,608.0,178.0,3.0,21.2,549.0,360.53,269.16
2018,7,31,8,45,630.5,183.5,3.0,22.05,593.5,411.66,310.86
2018,7,31,9,0,653.0,189.0,3.0,22.9,638.0,464.66,352.82
2018,7,31,9,15,667.0,194.0,3.05,23.7,676.5,514.45,391.37
2018,7,31,9,30,681.0,199.0,3.1,24.5,715.0,564.67,429.05
2018,7,31,9,45,691.5,204.0,3.1,25.25,748.5,612.94,464.1
2018,7,31,10,0,702.0,209.0,3.1,26.0,782.0,660.85,497.83
2018,7,31,10,15,716.5,209.5,3.2,26.6,812.0,706.88,530.14
2018,7,31,10,30,731.0,210.0,3.3,27.2,842.0,752.36,561.37
2018,7,31,10,45,745.0,208.0,3.4,27.8,866.5,794.29,589.62
2018,7,31,11,0,759.0,206.0,3.5,28.4,891.0,835.06,616.27
2018,7,31,11,15,767.5,205.0,3.55,28.85,907.0,870.64,638.58
2018,7,31,11,30,776.0,204.0,3.6,29.3,923.0,900.47,656.94
2018,7,31,11,45,783.5,201.0,3.7,29.75,932.0,928.51,674.34
2018,7,31,12,0,791.0,198.0,3.8,30.2,941.0,954.12,690.11
2018,7,31,12,15,799.5,193.0,3.9,30.35,944.0,976.13,704.4
2018,7,31,12,30,808.0,188.0,4.0,30.5,947.0,995.34,716.94
2018,7,31,12,45,818.0,179.5,4.1,30.65,942.5,1009.52,726.32
2018,7,31,13,0,828.0,171.0,4.2,30.8,938.0,1020.49,733.76
2018,7,31,13,15,824.5,169.5,4.3,30.65,922.5,1021.74,735.94
2018,7,31,13,30,821.0,168.0,4.4,30.5,907.0,1019.6,736.11
2018,7,31,13,45,816.0,165.5,4.5,30.35,884.5,1011.55,732.55
2018,7,31,14,0,811.0,163.0,4.6,30.2,862.0,1000.19,726.94
2018,7,31,14,15,804.5,159.5,4.65,29.85,833.5,983.05,717.9
2018,7,31,14,30,798.0,156.0,4.7,29.5,805.0,962.81,707.07
2018,7,31,14,45,790.0,152.0,4.75,29.15,771.0,937.62,692.9
2018,7,31,15,0,782.0,148.0,4.8,28.8,737.0,909.65,676.78
2018,7,31,15,15,767.5,145.0,4.8,28.8,696.5,874.21,654.14
2018,7,31,15,30,753.0,142.0,4.8,28.8,656.0,841.09,633.01
2018,7,31,15,45,739.0,135.5,4.9,27.65,612.0,798.2,608.23
2018,7,31,16,0,725.0,129.0,5.0,26.5,568.0,753.72,581.65
2018,7,31,16,15,708.5,121.5,5.0,25.55,521.0,704.81,550.21
2018,7,31,16,30,692.0,114.0,5.0,24.6,474.0,655.01,517.09
2018,7,31,16,45,667.5,107.0,5.05,23.65,425.0,599.63,477.89
2018,7,31,17,0,643.0,100.0,5.1,22.7,376.0,544.64,437.58
2018,7,31,17,15,607.5,92.5,5.05,21.7,326.0,483.23,390.54
2018,7,31,17,30,572.0,85.0,5.0,20.7,276.0,423.92,343.46
2018,7,31,17,45,524.0,76.0,4.95,19.65,228.0,359.26,290.39
2018,7,31,18,0,476.0,67.0,4.9,18.6,180.0,298.73,238.86
2018,7,31,18,15,404.5,56.0,4.85,17.85,136.0,231.61,180.58
2018,7,31,18,30,333.0,45.0,4.8,17.1,92.0,172.04,127.91
2018,7,31,18,45,228.5,31.0,4.75,16.4,57.5,108.29,70.12
2018,7,31,19,0,124.0,17.0,4.7,15.7,23.0,49.72,0.0
2018,7,31,19,15,62.0,8.5,4.6,15.4,11.5,17.89,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.75,12.55,13.0,9.05,0.0
2018,8,1,5,30,140.0,19.0,3.8,13.1,26.0,15.07,0.0
2018,8,1,5,45,242.0,32.5,3.8,13.65,61.0,25.39,15.14
2018,8,1,6,0,344.0,46.0,3.8,14.2,96.0,36.46,26.17
2018,8,1,6,15,417.5,56.0,3.75,14.9,140.5,42.68,32.13
2018,8,1,6,30,491.0,66.0,3.7,15.6,185.0,48.59,37.57
2018,8,1,6,45,544.0,73.0,3.6,16.35,234.0,51.58,40.21
2018,8,1,7,0,597.0,80.0,3.5,17.1,283.0,54.41,42.56
2018,8,1,7,15,636.5,86.0,3.45,17.8,334.0,92.87,53.08
2018,8,1,7,30,676.0,92.0,3.4,18.5,385.0,142.37,83.74
2018,8,1,7,45,706.0,96.0,3.35,19.15,435.5,193.34,123.37
2018,8,1,8,0,736.0,100.0,3.3,19.8,486.0,251.71,172.46
2018,8,1,8,15,758.5,103.0,3.3,20.65,534.0,305.72,219.26
2018,8,1,8,30,781.0,106.0,3.3,21.5,582.0,361.76,267.29
2018,8,1,8,45,799.5,108.0,3.3,22.3,627.0,417.09,313.81
2018,8,1,9,0,818.0,110.0,3.3,23.1,672.0,473.45,359.67
2018,8,1,9,15,831.0,112.5,3.35,23.8,712.5,528.23,403.06
2018,8,1,9,30,844.0,115.0,3.4,24.5,753.0,584.53,446.07
2018,8,1,9,45,854.0,117.0,3.5,25.25,788.0,635.91,484.26
2018,8,1,10,0,864.0,119.0,3.6,26.0,823.0,686.37,520.65
2018,8,1,10,15,874.5,119.0,3.75,26.5,853.0,734.2,554.9
2018,8,1,10,30,885.0,119.0,3.9,27.0,883.0,780.65,585.75
2018,8,1,10,45,894.0,118.0,4.0,27.45,906.5,823.38,613.62
2018,8,1,11,0,903.0,117.0,4.1,27.9,930.0,864.14,639.9
2018,8,1,11,15,908.5,116.5,4.25,28.1,946.0,900.19,663.68
2018,8,1,11,30,914.0,116.0,4.4,28.3,962.0,933.65,685.68
2018,8,1,11,45,917.5,115.5,4.55,28.5,970.5,962.53,704.59
2018,8,1,12,0,921.0,115.0,4.7,28.7,979.0,988.41,721.77
2018,8,1,12,15,921.0,115.0,4.8,28.65,979.0,1008.28,735.62
2018,8,1,12,30,921.0,115.0,4.9,28.6,979.0,1024.8,747.41
2018,8,1,12,45,919.5,115.5,5.0,28.55,971.5,1036.91,756.43
2018,8,1,13,0,918.0,116.0,5.1,28.5,964.0,1045.5,763.29
2018,8,1,13,15,915.5,115.0,5.15,28.3,949.0,1047.97,766.33
2018,8,1,13,30,913.0,114.0,5.2,28.1,934.0,1046.83,767.17
2018,8,1,13,45,909.0,112.0,5.25,27.9,911.5,1039.54,764.06
2018,8,1,14,0,905.0,110.0,5.3,27.7,889.0,1028.68,758.72
2018,8,1,14,15,899.0,108.5,5.3,27.35,860.0,1012.89,750.25
2018,8,1,14,30,893.0,107.0,5.3,27.0,831.0,993.75,739.61
2018,8,1,14,45,885.0,105.0,5.3,26.6,796.0,968.93,725.28
2018,8,1,15,0,877.0,103.0,5.3,26.2,761.0,941.11,708.87
2018,8,1,15,15,865.0,101.0,5.3,26.2,720.5,906.81,686.77
2018,8,1,15,30,853.0,99.0,5.3,26.2,680.0,870.08,662.87
2018,8,1,15,45,838.0,96.0,5.3,25.15,634.5,833.85,641.86
2018,8,1,16,0,823.0,93.0,5.3,24.1,589.0,789.12,614.28
2018,8,1,16,15,802.5,89.5,5.3,23.45,540.0,738.01,580.49
2018,8,1,16,30,782.0,86.0,5.3,22.8,491.0,686.09,545.37
2018,8,1,16,45,753.5,83.0,5.3,22.15,440.0,628.71,505.06
2018,8,1,17,0,725.0,80.0,5.3,21.5,389.0,571.84,462.27
2018,8,1,17,15,685.0,75.5,5.25,20.7,337.0,509.43,413.74
2018,8,1,17,30,645.0,71.0,5.2,19.9,285.0,447.41,363.84
2018,8,1,17,45,588.0,65.0,5.15,19.1,234.5,378.08,306.3
2018,8,1,18,0,531.0,59.0,5.1,18.3,184.0,313.74,250.99
2018,8,1,18,15,446.5,50.5,5.05,17.55,138.0,241.51,188.18
2018,8,1,18,30,362.0,42.0,5.0,16.8,92.0,178.17,132.14
2018,8,1,18,45,241.5,29.5,4.9,16.05,57.0,110.76,70.51
2018,8,1,19,0,121.0,17.0,4.8,15.3,22.0,41.71,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.95,11.0,17.59,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,5,15,50.5,9.0,3.75,11.75,11.5,8.58,0.0
2018,8,2,5,30,101.0,18.0,3.8,12.2,23.0,14.26,0.0
2018,8,2,5,45,189.5,33.5,3.9,12.6,56.0,26.22,15.69
2018,8,2,6,0,278.0,49.0,4.0,13.0,89.0,37.68,27.33
2018,8,2,6,15,351.5,62.5,3.95,13.6,133.5,47.07,36.17
2018,8,2,6,30,425.0,76.0,3.9,14.2,178.0,56.05,44.41
2018,8,2,6,45,482.5,85.0,3.9,14.8,227.0,61.22,49.02
2018,8,2,7,0,540.0,94.0,3.9,15.4,276.0,65.94,53.06
2018,8,2,7,15,584.0,101.0,3.95,16.1,327.5,101.63,62.67
2018,8,2,7,30,628.0,108.0,4.0,16.8,379.0,149.38,92.25
2018,8,2,7,45,664.5,111.5,4.05,17.55,430.0,198.27,129.98
2018,8,2,8,0,701.0,115.0,4.1,18.3,481.0,251.37,174.61
2018,8,2,8,15,727.0,119.0,4.15,19.1,530.5,305.82,221.85
2018,8,2,8,30,753.0,123.0,4.2,19.9,580.0,362.75,270.81
2018,8,2,8,45,775.5,124.5,4.25,20.75,626.0,421.56,320.24
2018,8,2,9,0,798.0,126.0,4.3,21.6,672.0,478.16,366.64
2018,8,2,9,15,813.0,128.5,4.4,22.2,713.5,533.07,410.89
2018,8,2,9,30,828.0,131.0,4.5,22.8,755.0,588.17,453.96
2018,8,2,9,45,840.5,132.0,4.55,23.45,791.0,640.28,493.38
2018,8,2,10,0,853.0,133.0,4.6,24.1,827.0,691.77,531.21
2018,8,2,10,15,863.5,133.5,4.65,24.5,857.0,739.39,565.87
2018,8,2,10,30,874.0,134.0,4.7,24.9,887.0,786.02,597.73
2018,8,2,10,45,883.5,132.5,4.75,25.35,910.5,828.45,625.74
2018,8,2,11,0,893.0,131.0,4.8,25.8,934.0,868.96,652.16
2018,8,2,11,15,898.5,131.5,4.85,26.05,950.5,905.78,676.37
2018,8,2,11,30,904.0,132.0,4.9,26.3,967.0,940.07,698.75
2018,8,2,11,45,908.5,130.5,4.9,26.55,975.5,968.82,716.95
2018,8,2,12,0,913.0,129.0,4.9,26.8,984.0,994.63,733.16
2018,8,2,12,15,917.5,126.5,5.0,26.85,985.5,1016.38,748.08
2018,8,2,12,30,922.0,124.0,5.1,26.9,987.0,1034.89,760.95
2018,8,2,12,45,926.5,120.0,5.2,26.9,981.0,1048.51,770.87
2018,8,2,13,0,931.0,116.0,5.3,26.9,975.0,1058.6,778.6
2018,8,2,13,15,930.5,114.0,5.4,26.75,960.5,1062.1,782.59
2018,8,2,13,30,930.0,112.0,5.5,26.6,946.0,1061.92,784.29
2018,8,2,13,45,928.5,109.5,5.55,26.45,924.5,1056.51,782.25
2018,8,2,14,0,927.0,107.0,5.6,26.3,903.0,1047.42,777.89
2018,8,2,14,15,923.0,104.0,5.65,25.9,874.0,1031.69,769.93
2018,8,2,14,30,919.0,101.0,5.7,25.5,845.0,1012.43,759.64
2018,8,2,14,45,914.0,98.0,5.7,25.15,810.5,988.81,745.88
2018,8,2,15,0,909.0,95.0,5.7,24.8,776.0,961.93,729.86
2018,8,2,15,15,897.5,93.0,5.7,24.8,734.5,927.17,707.27
2018,8,2,15,30,886.0,91.0,5.7,24.8,693.0,889.84,682.79
2018,8,2,15,45,874.0,88.0,5.7,23.45,648.0,848.62,658.87
2018,8,2,16,0,862.0,85.0,5.7,22.1,603.0,805.31,632.89
2018,8,2,16,15,844.5,82.0,5.65,21.45,554.0,755.93,599.85
2018,8,2,16,30,827.0,79.0,5.6,20.8,505.0,710.54,569.22
2018,8,2,16,45,801.5,75.5,5.6,20.1,453.0,652.69,528.65
2018,8,2,17,0,776.0,72.0,5.6,19.4,401.0,595.0,485.32
2018,8,2,17,15,736.5,68.5,5.5,18.7,348.0,529.48,433.65
2018,8,2,17,30,697.0,65.0,5.4,18.0,295.0,466.16,381.95
2018,8,2,17,45,639.0,60.0,5.35,17.3,242.5,396.8,323.6
2018,8,2,18,0,581.0,55.0,5.3,16.6,190.0,330.57,265.94
2018,8,2,18,15,491.5,48.0,5.15,16.0,142.5,255.49,199.87
2018,8,2,18,30,402.0,41.0,5.0,15.4,95.0,189.71,140.96
2018,8,2,18,45,268.5,29.0,4.85,14.8,58.5,117.06,73.22
2018,8,2,19,0,135.0,17.0,4.7,14.2,22.0,44.49,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.95,11.0,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,11.05,6.0,4.77,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.5,12.0,8.59,0.0
2018,8,3,5,45,74.5,28.0,2.8,11.95,37.0,23.17,13.05
2018,8,3,6,0,115.0,46.0,3.0,12.4,62.0,37.19,26.93
2018,8,3,6,15,154.5,70.5,2.9,12.95,101.5,55.45,43.67
2018,8,3,6,30,194.0,95.0,2.8,13.5,141.0,72.98,59.55
2018,8,3,6,45,228.0,119.0,2.7,14.05,186.0,89.46,74.18
2018,8,3,7,0,262.0,143.0,2.6,14.6,231.0,105.25,87.87
2018,8,3,7,15,294.5,163.5,2.45,15.2,278.0,137.73,101.73
2018,8,3,7,30,327.0,184.0,2.3,15.8,325.0,178.61,129.31
2018,8,3,7,45,355.0,202.0,2.2,16.45,372.0,220.97,161.42
2018,8,3,8,0,383.0,220.0,2.1,17.1,419.0,266.69,197.81
2018,8,3,8,15,407.0,235.0,2.0,17.85,465.0,312.17,234.52
2018,8,3,8,30,431.0,250.0,1.9,18.6,511.0,357.4,270.77
2018,8,3,8,45,452.0,262.0,1.85,19.4,554.0,404.56,307.87
2018,8,3,9,0,473.0,274.0,1.8,20.2,597.0,453.68,345.46
2018,8,3,9,15,527.0,266.0,1.8,21.2,646.0,504.34,383.24
2018,8,3,9,30,581.0,258.0,1.8,22.2,695.0,559.51,423.43
2018,8,3,9,45,644.5,236.5,1.85,23.25,742.5,612.84,461.77
2018,8,3,10,0,708.0,215.0,1.9,24.3,790.0,670.06,501.98
2018,8,3,10,15,718.5,218.0,1.95,25.15,819.0,716.01,532.86
2018,8,3,10,30,729.0,221.0,2.0,26.0,848.0,761.11,562.42
2018,8,3,10,45,737.5,221.0,2.05,26.85,869.5,800.74,587.65
2018,8,3,11,0,746.0,221.0,2.1,27.7,891.0,838.85,611.36
2018,8,3,11,15,751.0,222.5,2.15,28.4,906.0,873.66,632.34
2018,8,3,11,30,756.0,224.0,2.2,29.1,921.0,906.36,651.5
2018,8,3,11,45,759.0,224.0,2.25,29.8,928.5,933.46,666.94
2018,8,3,12,0,762.0,224.0,2.3,30.5,936.0,957.99,680.69
2018,8,3,12,15,753.5,229.5,2.4,31.1,933.5,974.24,689.98
2018,8,3,12,30,745.0,235.0,2.5,31.7,931.0,987.34,697.39
2018,8,3,12,45,731.0,241.0,2.55,32.3,919.0,992.31,699.33
2018,8,3,13,0,717.0,247.0,2.6,32.9,907.0,994.03,699.39
2018,8,3,13,15,708.5,247.0,2.75,33.1,890.5,991.96,699.25
2018,8,3,13,30,700.0,247.0,2.9,33.3,874.0,986.79,697.22
2018,8,3,13,45,687.5,247.0,3.0,33.5,849.5,974.57,690.4
2018,8,3,14,0,675.0,247.0,3.1,33.7,825.0,959.47,681.85
2018,8,3,14,15,662.0,244.0,3.25,33.5,795.0,938.05,670.61
2018,8,3,14,30,649.0,241.0,3.4,33.3,765.0,914.07,657.47
2018,8,3,14,45,632.0,237.0,3.55,33.1,728.5,882.86,639.37
2018,8,3,15,0,615.0,233.0,3.7,32.9,692.0,849.62,619.66
2018,8,3,15,15,599.0,225.5,3.7,32.9,652.5,808.13,593.11
2018,8,3,15,30,583.0,218.0,3.7,32.9,613.0,769.2,567.92
2018,8,3,15,45,561.5,209.5,3.95,31.85,568.5,723.33,540.72
2018,8,3,16,0,540.0,201.0,4.2,30.8,524.0,676.92,512.16
2018,8,3,16,15,517.5,189.0,4.35,29.9,477.5,625.65,478.62
2018,8,3,16,30,495.0,177.0,4.5,29.0,431.0,574.53,444.11
2018,8,3,16,45,468.0,163.5,4.6,28.15,383.5,519.1,405.2
2018,8,3,17,0,441.0,150.0,4.7,27.3,336.0,464.82,365.83
2018,8,3,17,15,405.5,134.5,4.7,26.2,288.0,404.76,320.74
2018,8,3,17,30,370.0,119.0,4.7,25.1,240.0,347.34,276.17
2018,8,3,17,45,326.0,101.0,4.75,24.0,194.0,285.93,226.94
2018,8,3,18,0,282.0,83.0,4.8,22.9,148.0,228.7,179.58
2018,8,3,18,15,225.0,64.0,4.65,22.0,107.5,163.41,124.73
2018,8,3,18,30,168.0,45.0,4.5,21.1,67.0,111.16,80.15
2018,8,3,18,45,107.5,27.5,4.4,20.2,39.5,65.36,37.69
2018,8,3,19,0,47.0,10.0,4.3,19.3,12.0,19.31,0.0
2018,8,3,19,15,23.5,5.0,4.2,18.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.05,4.0,3.34,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.5,8.0,6.67,0.0
2018,8,4,5,45,49.5,20.5,1.9,14.9,26.5,17.22,7.93
2018,8,4,6,0,77.0,34.0,2.1,15.3,45.0,27.97,18.6
2018,8,4,6,15,106.5,57.5,2.25,15.6,79.0,48.5,37.09
2018,8,4,6,30,136.0,81.0,2.4,15.9,113.0,66.43,53.22
2018,8,4,6,45,163.5,107.5,2.55,16.2,155.5,85.75,70.31
2018,8,4,7,0,191.0,134.0,2.7,16.5,198.0,104.34,86.44
2018,8,4,7,15,216.0,158.5,2.7,17.1,242.0,129.98,97.02
2018,8,4,7,30,241.0,183.0,2.7,17.7,286.0,168.1,123.61
2018,8,4,7,45,263.5,205.0,2.75,18.3,330.5,207.38,153.5
2018,8,4,8,0,286.0,227.0,2.8,18.9,375.0,249.58,186.89
2018,8,4,8,15,308.5,246.5,2.85,19.85,420.5,292.64,221.06
2018,8,4,8,30,331.0,266.0,2.9,20.8,466.0,338.34,257.05
2018,8,4,8,45,351.5,282.0,2.95,21.7,508.5,382.87,291.71
2018,8,4,9,0,372.0,298.0,3.0,22.6,551.0,429.44,327.21
2018,8,4,9,15,467.5,275.0,3.1,23.95,613.0,481.54,366.0
2018,8,4,9,30,563.0,252.0,3.2,25.3,675.0,544.05,411.98
2018,8,4,9,45,683.0,203.5,3.3,26.65,740.0,606.84,457.98
2018,8,4,10,0,803.0,155.0,3.4,28.0,805.0,678.7,509.52
2018,8,4,10,15,814.0,156.0,3.5,28.9,835.0,726.28,542.03
2018,8,4,10,30,825.0,157.0,3.6,29.8,865.0,772.75,572.84
2018,8,4,10,45,835.0,156.5,3.7,30.7,889.0,815.63,599.38
2018,8,4,11,0,845.0,156.0,3.8,31.6,913.0,856.8,624.41
2018,8,4,11,15,854.5,154.5,3.95,31.95,931.0,894.65,648.61
2018,8,4,11,30,864.0,153.0,4.1,32.3,949.0,924.26,667.29
2018,8,4,11,45,872.5,151.0,4.25,32.65,960.0,955.4,686.98
2018,8,4,12,0,881.0,149.0,4.4,33.0,971.0,983.91,704.91
2018,8,4,12,15,892.5,142.5,4.55,32.95,975.0,1008.13,721.26
2018,8,4,12,30,904.0,136.0,4.7,32.9,979.0,1029.35,735.78
2018,8,4,12,45,911.0,130.5,4.9,32.8,974.0,1043.87,747.01
2018,8,4,13,0,918.0,125.0,5.1,32.7,969.0,1054.92,756.33
2018,8,4,13,15,922.0,120.5,5.2,32.55,956.0,1060.37,761.51
2018,8,4,13,30,926.0,116.0,5.3,32.4,943.0,1062.13,764.47
2018,8,4,13,45,921.5,115.0,5.45,32.25,920.5,1055.3,762.38
2018,8,4,14,0,917.0,114.0,5.6,32.1,898.0,1044.87,758.03
2018,8,4,14,15,909.0,113.0,5.7,31.8,867.5,1027.46,749.24
2018,8,4,14,30,901.0,112.0,5.8,31.5,837.0,1006.71,738.25
2018,8,4,14,45,890.5,110.5,5.85,31.15,800.5,979.84,722.95
2018,8,4,15,0,880.0,109.0,5.9,30.8,764.0,950.03,705.58
2018,8,4,15,15,867.5,107.0,5.9,30.8,723.0,915.11,683.32
2018,8,4,15,30,855.0,105.0,5.9,30.8,682.0,884.71,664.1
2018,8,4,15,45,833.5,104.0,5.95,29.85,634.5,838.35,636.28
2018,8,4,16,0,812.0,103.0,6.0,28.9,587.0,790.61,606.91
2018,8,4,16,15,775.5,104.5,5.9,28.2,535.0,732.97,568.49
2018,8,4,16,30,739.0,106.0,5.8,27.5,483.0,678.9,531.95
2018,8,4,16,45,695.0,104.0,5.75,26.8,429.0,613.66,484.82
2018,8,4,17,0,651.0,102.0,5.7,26.1,375.0,550.37,437.52
2018,8,4,17,15,598.5,96.5,5.55,25.15,321.5,480.54,383.94
2018,8,4,17,30,546.0,91.0,5.4,24.2,268.0,414.39,331.55
2018,8,4,17,45,475.5,82.0,5.2,23.2,216.5,337.1,268.75
2018,8,4,18,0,405.0,73.0,5.0,22.2,165.0,270.47,212.87
2018,8,4,18,15,331.5,59.0,4.9,21.25,121.5,204.23,156.41
2018,8,4,18,30,258.0,45.0,4.8,20.3,78.0,146.16,106.09
2018,8,4,18,45,168.0,29.0,4.65,19.35,47.0,88.23,50.48
2018,8,4,19,0,78.0,13.0,4.5,18.4,16.0,28.51,0.0
2018,8,4,19,15,39.0,6.5,4.5,17.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,5,5,15,17.5,5.5,3.1,12.15,6.0,5.24,0.0
2018,8,5,5,30,35.0,11.0,3.2,12.5,12.0,10.48,0.0
2018,8,5,5,45,80.5,29.5,3.3,12.8,38.5,24.29,13.32
2018,8,5,6,0,126.0,48.0,3.4,13.1,65.0,38.66,28.02
2018,8,5,6,15,174.5,70.5,3.35,13.75,105.0,55.46,43.47
2018,8,5,6,30,223.0,93.0,3.3,14.4,145.0,71.64,58.12
2018,8,5,6,45,267.0,114.0,3.2,15.0,191.5,86.19,71.03
2018,8,5,7,0,311.0,135.0,3.1,15.6,238.0,100.17,83.12
2018,8,5,7,15,349.0,152.5,3.05,16.2,286.5,132.02,95.43
2018,8,5,7,30,387.0,170.0,3.0,16.8,335.0,174.31,123.04
2018,8,5,7,45,420.5,183.5,2.95,17.4,383.0,213.35,152.25
2018,8,5,8,0,454.0,197.0,2.9,18.0,431.0,260.61,190.3
2018,8,5,8,15,478.0,209.5,2.9,18.75,477.5,308.2,229.62
2018,8,5,8,30,502.0,222.0,2.9,19.5,524.0,358.37,270.75
2018,8,5,8,45,522.0,232.5,2.9,20.25,567.5,407.68,310.57
2018,8,5,9,0,542.0,243.0,2.9,21.0,611.0,458.71,350.71
2018,8,5,9,15,583.5,239.0,2.95,21.8,657.0,509.74,389.99
2018,8,5,9,30,625.0,235.0,3.0,22.6,703.0,564.39,431.03
2018,8,5,9,45,671.0,222.0,3.05,23.4,746.0,616.02,469.13
2018,8,5,10,0,717.0,209.0,3.1,24.2,789.0,670.48,508.39
2018,8,5,10,15,722.0,215.5,3.15,24.85,817.0,716.2,540.11
2018,8,5,10,30,727.0,222.0,3.2,25.5,845.0,760.62,570.17
2018,8,5,10,45,728.0,228.0,3.3,26.15,865.5,799.95,596.28
2018,8,5,11,0,729.0,234.0,3.4,26.8,886.0,837.32,620.59
2018,8,5,11,15,729.5,238.0,3.45,27.3,899.5,870.27,641.67
2018,8,5,11,30,730.0,242.0,3.5,27.8,913.0,900.92,660.87
2018,8,5,11,45,727.0,246.5,3.55,28.3,919.0,926.43,676.26
2018,8,5,12,0,724.0,251.0,3.6,28.8,925.0,949.22,689.87
2018,8,5,12,15,754.0,231.5,3.6,29.3,933.5,977.11,706.47
2018,8,5,12,30,784.0,212.0,3.6,29.8,942.0,996.19,717.26
2018,8,5,12,45,822.0,186.5,3.6,30.25,946.0,1021.28,732.12
2018,8,5,13,0,860.0,161.0,3.6,30.7,950.0,1042.85,744.67
2018,8,5,13,15,854.5,161.0,3.65,30.9,934.0,1043.66,745.2
2018,8,5,13,30,849.0,161.0,3.7,31.1,918.0,1040.96,743.79
2018,8,5,13,45,840.0,161.5,3.75,31.25,894.5,1031.81,738.56
2018,8,5,14,0,831.0,162.0,3.8,31.4,871.0,1019.32,731.33
2018,8,5,14,15,822.0,160.0,3.85,31.25,841.0,1000.93,721.28
2018,8,5,14,30,813.0,158.0,3.9,31.1,811.0,979.43,709.26
2018,8,5,14,45,800.5,155.5,4.0,31.0,774.5,951.07,692.89
2018,8,5,15,0,788.0,153.0,4.1,30.9,738.0,920.06,674.66
2018,8,5,15,15,773.0,149.5,4.1,30.9,697.0,888.12,654.92
2018,8,5,15,30,758.0,146.0,4.1,30.9,656.0,849.22,630.34
2018,8,5,15,45,738.0,142.0,4.25,30.2,610.0,803.69,603.3
2018,8,5,16,0,718.0,138.0,4.4,29.5,564.0,756.95,574.75
2018,8,5,16,15,689.5,133.0,4.45,28.85,514.0,701.58,538.88
2018,8,5,16,30,661.0,128.0,4.5,28.2,464.0,646.27,501.06
2018,8,5,16,45,625.0,122.0,4.55,27.6,412.5,585.12,457.62
2018,8,5,17,0,589.0,116.0,4.6,27.0,361.0,525.39,413.83
2018,8,5,17,15,539.0,108.0,4.6,25.95,309.0,457.06,362.45
2018,8,5,17,30,489.0,100.0,4.6,24.9,257.0,389.76,310.08
2018,8,5,17,45,423.0,88.0,4.55,23.9,206.5,318.07,252.28
2018,8,5,18,0,357.0,76.0,4.5,22.9,156.0,252.85,198.08
2018,8,5,18,15,279.0,60.0,4.5,21.9,112.5,185.4,141.31
2018,8,5,18,30,201.0,44.0,4.5,20.9,69.0,126.63,91.22
2018,8,5,18,45,121.0,27.0,4.45,19.9,40.0,72.67,39.01
2018,8,5,19,0,41.0,10.0,4.4,18.9,11.0,17.94,0.0
2018,8,5,19,15,20.5,5.0,4.4,18.4,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.0,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.3,7.0,5.72,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.55,24.5,16.0,6.63
2018,8,6,6,0,72.0,32.0,2.2,12.8,42.0,26.4,17.37
2018,8,6,6,15,101.5,55.0,2.2,13.1,75.0,46.55,35.71
2018,8,6,6,30,131.0,78.0,2.2,13.4,108.0,64.21,51.76
2018,8,6,6,45,159.0,103.5,2.15,13.7,149.0,82.96,68.51
2018,8,6,7,0,187.0,129.0,2.1,14.0,190.0,101.02,84.35
2018,8,6,7,15,212.5,154.5,2.1,14.55,235.5,126.45,95.31
2018,8,6,7,30,238.0,180.0,2.1,15.1,281.0,165.07,122.45
2018,8,6,7,45,260.5,203.5,2.05,15.7,327.0,205.27,153.21
2018,8,6,8,0,283.0,227.0,2.0,16.3,373.0,248.46,187.49
2018,8,6,8,15,303.0,247.5,2.0,17.15,417.5,291.48,221.84
2018,8,6,8,30,323.0,268.0,2.0,18.0,462.0,336.89,257.77
2018,8,6,8,45,340.0,286.0,2.0,18.9,504.0,381.31,292.32
2018,8,6,9,0,357.0,304.0,2.0,19.8,546.0,427.44,327.35
2018,8,6,9,15,374.5,317.5,2.05,21.0,585.0,471.6,359.8
2018,8,6,9,30,392.0,331.0,2.1,22.2,624.0,517.13,392.36
2018,8,6,9,45,408.0,341.0,2.1,23.35,658.5,559.86,421.97
2018,8,6,10,0,424.0,351.0,2.1,24.5,693.0,603.55,451.42
2018,8,6,10,15,433.5,359.5,2.15,25.5,720.0,642.41,477.16
2018,8,6,10,30,443.0,368.0,2.2,26.5,747.0,681.13,502.24
2018,8,6,10,45,449.5,375.0,2.3,27.45,768.0,715.84,524.41
2018,8,6,11,0,456.0,382.0,2.4,28.4,789.0,749.83,545.71
2018,8,6,11,15,462.5,385.5,2.5,29.25,804.0,779.71,564.22
2018,8,6,11,30,469.0,389.0,2.6,30.1,819.0,808.48,581.78
2018,8,6,11,45,474.0,389.5,2.7,30.9,827.0,831.76,595.69
2018,8,6,12,0,479.0,390.0,2.8,31.7,835.0,853.46,608.49
2018,8,6,12,15,548.0,348.5,2.9,32.4,857.5,893.85,635.68
2018,8,6,12,30,617.0,307.0,3.0,33.1,880.0,933.5,662.0
2018,8,6,12,45,707.5,249.5,3.15,33.8,901.5,978.17,691.74
2018,8,6,13,0,798.0,192.0,3.3,34.5,923.0,1012.56,712.44
2018,8,6,13,15,792.0,192.0,3.4,34.65,907.0,1012.74,712.98
2018,8,6,13,30,786.0,192.0,3.5,34.8,891.0,1009.6,711.82
2018,8,6,13,45,777.5,191.0,3.65,34.95,867.5,999.66,706.8
2018,8,6,14,0,769.0,190.0,3.8,35.1,844.0,993.18,704.07
2018,8,6,14,15,759.0,187.5,3.85,34.9,814.5,974.02,693.67
2018,8,6,14,30,749.0,185.0,3.9,34.7,785.0,951.97,681.49
2018,8,6,14,45,735.5,182.0,4.0,34.5,749.0,923.28,665.24
2018,8,6,15,0,722.0,179.0,4.1,34.3,713.0,892.18,647.29
2018,8,6,15,15,706.0,174.5,4.1,34.3,672.5,854.95,624.11
2018,8,6,15,30,690.0,170.0,4.1,34.3,632.0,815.88,599.53
2018,8,6,15,45,666.0,165.5,4.2,33.5,586.0,768.45,571.22
2018,8,6,16,0,642.0,161.0,4.3,32.7,540.0,720.21,541.29
2018,8,6,16,15,603.0,157.5,4.3,31.95,489.5,660.96,501.65
2018,8,6,16,30,564.0,154.0,4.3,31.2,439.0,598.68,458.87
2018,8,6,16,45,518.0,147.0,4.3,30.4,387.0,534.36,413.29
2018,8,6,17,0,472.0,140.0,4.3,29.6,335.0,472.82,368.38
2018,8,6,17,15,416.5,128.5,4.25,28.4,283.5,403.87,316.87
2018,8,6,17,30,361.0,117.0,4.2,27.2,232.0,339.55,267.25
2018,8,6,17,45,296.0,99.5,4.2,26.0,182.5,261.43,205.35
2018,8,6,18,0,231.0,82.0,4.2,24.8,133.0,198.25,153.75
2018,8,6,18,15,175.5,59.5,4.25,23.7,92.5,139.2,104.65
2018,8,6,18,30,120.0,37.0,4.3,22.6,52.0,85.63,59.79
2018,8,6,18,45,71.5,21.5,4.3,21.55,29.5,46.91,21.59
2018,8,6,19,0,23.0,6.0,4.3,20.5,7.0,10.4,0.0
2018,8,6,19,15,11.5,3.0,4.35,19.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.95,12.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,3.0,12.6,8.0,6.67,0.0
2018,8,7,5,45,67.5,22.5,3.05,12.85,30.0,18.81,8.41
2018,8,7,6,0,107.0,38.0,3.1,13.1,52.0,31.08,21.34
2018,8,7,6,15,148.5,61.0,3.1,13.55,89.5,48.51,37.32
2018,8,7,6,30,190.0,84.0,3.1,14.0,127.0,65.25,52.53
2018,8,7,6,45,227.0,107.0,3.05,14.4,171.5,81.32,66.89
2018,8,7,7,0,264.0,130.0,3.0,14.8,216.0,96.73,80.37
2018,8,7,7,15,297.0,150.5,2.95,15.55,263.0,127.32,93.54
2018,8,7,7,30,330.0,171.0,2.9,16.3,310.0,168.12,120.71
2018,8,7,7,45,359.5,189.0,2.85,17.05,358.0,210.69,152.89
2018,8,7,8,0,389.0,207.0,2.8,17.8,406.0,256.85,189.73
2018,8,7,8,15,414.0,221.5,2.8,18.6,452.0,302.45,226.87
2018,8,7,8,30,439.0,236.0,2.8,19.4,498.0,347.9,263.79
2018,8,7,8,45,461.0,247.0,2.85,20.2,541.0,395.07,301.59
2018,8,7,9,0,483.0,258.0,2.9,21.0,584.0,444.28,340.11
2018,8,7,9,15,494.0,271.0,2.95,21.7,622.0,491.45,376.28
2018,8,7,9,30,505.0,284.0,3.0,22.4,660.0,539.15,411.85
2018,8,7,9,45,511.0,295.5,3.1,23.1,691.5,582.84,443.69
2018,8,7,10,0,517.0,307.0,3.2,23.8,723.0,626.2,474.52
2018,8,7,10,15,526.0,314.0,3.3,24.35,750.5,667.17,503.36
2018,8,7,10,30,535.0,321.0,3.4,24.9,778.0,707.69,531.34
2018,8,7,10,45,541.5,327.0,3.5,25.4,799.5,744.69,556.49
2018,8,7,11,0,548.0,333.0,3.6,25.9,821.0,780.69,580.59
2018,8,7,11,15,554.5,335.0,3.75,26.15,836.0,811.74,601.89
2018,8,7,11,30,561.0,337.0,3.9,26.4,851.0,841.36,622.09
2018,8,7,11,45,565.5,337.5,4.05,26.6,859.0,866.1,639.0
2018,8,7,12,0,570.0,338.0,4.2,26.8,867.0,888.93,654.59
2018,8,7,12,15,587.5,327.5,4.3,26.8,872.5,911.28,670.66
2018,8,7,12,30,605.0,317.0,4.4,26.8,878.0,931.53,685.34
2018,8,7,12,45,625.0,302.5,4.5,26.85,877.5,948.94,698.18
2018,8,7,13,0,645.0,288.0,4.6,26.9,877.0,963.74,709.43
2018,8,7,13,15,645.5,282.0,4.65,26.8,863.0,964.54,711.15
2018,8,7,13,30,646.0,276.0,4.7,26.7,849.0,962.38,711.07
2018,8,7,13,45,645.5,268.5,4.75,26.55,829.0,954.76,707.59
2018,8,7,14,0,645.0,261.0,4.8,26.4,809.0,944.19,702.21
2018,8,7,14,15,641.0,253.5,4.8,26.1,782.0,927.26,692.58
2018,8,7,14,30,637.0,246.0,4.8,25.8,755.0,907.58,681.09
2018,8,7,14,45,631.5,236.5,4.85,25.5,722.0,881.77,665.71
2018,8,7,15,0,626.0,227.0,4.9,25.2,689.0,853.47,648.47
2018,8,7,15,15,609.5,220.0,4.9,25.2,649.0,815.42,622.88
2018,8,7,15,30,593.0,213.0,4.9,25.2,609.0,772.08,593.39
2018,8,7,15,45,580.0,201.5,4.85,24.2,566.5,729.62,566.27
2018,8,7,16,0,567.0,190.0,4.8,23.2,524.0,685.99,537.64
2018,8,7,16,15,552.5,177.0,4.75,22.55,479.0,638.6,504.8
2018,8,7,16,30,538.0,164.0,4.7,21.9,434.0,590.62,470.71
2018,8,7,16,45,512.0,150.5,4.65,21.3,385.5,533.86,428.77
2018,8,7,17,0,486.0,137.0,4.6,20.7,337.0,478.08,386.41
2018,8,7,17,15,448.0,124.0,4.55,19.85,288.5,417.09,338.85
2018,8,7,17,30,410.0,111.0,4.5,19.0,240.0,358.95,292.01
2018,8,7,17,45,361.5,95.0,4.4,18.2,193.5,295.53,239.33
2018,8,7,18,0,313.0,79.0,4.3,17.4,147.0,236.8,189.1
2018,8,7,18,15,249.0,60.5,4.2,16.8,105.5,174.43,135.09
2018,8,7,18,30,185.0,42.0,4.1,16.2,64.0,119.12,86.48
2018,8,7,18,45,114.5,25.5,4.0,15.65,37.0,67.89,31.28
2018,8,7,19,0,44.0,9.0,3.9,15.1,10.0,17.47,0.0
2018,8,7,19,15,22.0,4.5,3.85,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.55,11.85,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.7,12.4,15.0,12.39,0.0
2018,8,8,5,45,154.5,29.5,2.85,12.95,45.5,23.23,11.2
2018,8,8,6,0,239.0,46.0,3.0,13.5,76.0,35.63,25.17
2018,8,8,6,15,306.5,60.5,2.9,14.2,118.0,45.88,34.88
2018,8,8,6,30,374.0,75.0,2.8,14.9,160.0,55.68,43.87
2018,8,8,6,45,443.0,85.5,2.65,15.6,211.0,62.01,49.54
2018,8,8,7,0,512.0,96.0,2.5,16.3,262.0,68.04,54.73
2018,8,8,7,15,557.5,104.5,2.45,17.15,314.0,99.84,63.28
2018,8,8,7,30,603.0,113.0,2.4,18.0,366.0,147.45,91.61
2018,8,8,7,45,639.5,118.0,2.4,18.85,417.0,196.21,128.27
2018,8,8,8,0,676.0,123.0,2.4,19.7,468.0,249.28,171.92
2018,8,8,8,15,702.5,127.5,2.35,20.6,517.0,303.13,217.63
2018,8,8,8,30,729.0,132.0,2.3,21.5,566.0,359.58,265.03
2018,8,8,8,45,751.0,135.5,2.2,22.35,613.0,415.72,311.09
2018,8,8,9,0,773.0,139.0,2.1,23.2,660.0,473.41,356.74
2018,8,8,9,15,757.0,157.0,2.15,23.95,693.0,525.94,397.39
2018,8,8,9,30,741.0,175.0,2.2,24.7,726.0,575.76,434.44
2018,8,8,9,45,712.5,200.5,2.2,25.45,750.5,621.92,467.01
2018,8,8,10,0,684.0,226.0,2.2,26.2,775.0,664.06,495.46
2018,8,8,10,15,698.5,227.5,2.25,26.95,805.5,710.68,527.15
2018,8,8,10,30,713.0,229.0,2.3,27.7,836.0,756.8,557.68
2018,8,8,10,45,726.5,227.5,2.35,28.4,860.0,798.58,584.77
2018,8,8,11,0,740.0,226.0,2.4,29.1,884.0,839.21,610.57
2018,8,8,11,15,749.5,224.5,2.5,29.65,900.5,874.98,633.16
2018,8,8,11,30,759.0,223.0,2.6,30.2,917.0,908.84,653.87
2018,8,8,11,45,767.5,220.0,2.7,30.7,926.5,938.17,671.68
2018,8,8,12,0,776.0,217.0,2.8,31.2,936.0,965.06,687.91
2018,8,8,12,15,770.5,220.5,2.95,31.5,934.0,982.44,699.06
2018,8,8,12,30,765.0,224.0,3.1,31.8,932.0,996.66,708.34
2018,8,8,12,45,755.5,228.0,3.2,32.1,922.0,1004.23,713.11
2018,8,8,13,0,746.0,232.0,3.3,32.4,912.0,1008.51,715.95
2018,8,8,13,15,745.0,228.0,3.4,32.45,897.5,1009.8,717.75
2018,8,8,13,30,744.0,224.0,3.5,32.5,883.0,1007.84,717.61
2018,8,8,13,45,741.5,218.5,3.6,32.55,861.0,999.55,713.55
2018,8,8,14,0,739.0,213.0,3.7,32.6,839.0,988.05,707.55
2018,8,8,14,15,732.5,208.5,3.8,32.45,810.5,970.53,698.31
2018,8,8,14,30,726.0,204.0,3.9,32.3,782.0,950.06,687.18
2018,8,8,14,45,718.0,197.0,4.0,32.15,747.0,922.66,671.45
2018,8,8,15,0,710.0,190.0,4.1,32.0,712.0,892.63,653.89
2018,8,8,15,15,694.0,184.5,4.1,32.0,671.0,854.51,629.89
2018,8,8,15,30,678.0,179.0,4.1,32.0,630.0,814.57,604.49
2018,8,8,15,45,661.5,171.0,4.25,31.05,585.5,769.96,578.37
2018,8,8,16,0,645.0,163.0,4.4,30.1,541.0,724.07,550.15
2018,8,8,16,15,624.5,153.5,4.45,29.25,493.5,672.51,516.33
2018,8,8,16,30,604.0,144.0,4.5,28.4,446.0,620.55,481.17
2018,8,8,16,45,574.0,134.5,4.55,27.5,396.5,557.83,437.05
2018,8,8,17,0,544.0,125.0,4.6,26.6,347.0,501.08,395.78
2018,8,8,17,15,502.5,113.5,4.5,25.45,296.5,436.87,347.22
2018,8,8,17,30,461.0,102.0,4.4,24.3,246.0,375.75,299.35
2018,8,8,17,45,407.0,88.0,4.35,23.15,197.5,309.23,245.54
2018,8,8,18,0,353.0,74.0,4.3,22.0,149.0,247.93,194.27
2018,8,8,18,15,281.5,57.5,4.2,21.05,107.0,182.85,138.95
2018,8,8,18,30,210.0,41.0,4.1,20.1,65.0,125.78,89.4
2018,8,8,18,45,130.0,25.0,4.0,19.1,37.5,70.64,27.88
2018,8,8,19,0,50.0,9.0,3.9,18.1,10.0,18.6,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.65,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,15,26.5,5.0,2.4,11.5,6.0,0.0,0.0
2018,8,9,5,30,53.0,10.0,2.6,12.0,12.0,9.53,0.0
2018,8,9,5,45,131.0,27.0,2.8,12.45,41.0,21.2,9.2
2018,8,9,6,0,209.0,44.0,3.0,12.9,70.0,34.04,23.8
2018,8,9,6,15,277.0,61.0,2.9,13.6,112.5,46.31,35.32
2018,8,9,6,30,345.0,78.0,2.8,14.3,155.0,58.04,46.05
2018,8,9,6,45,399.0,92.0,2.7,15.05,203.5,66.9,53.98
2018,8,9,7,0,453.0,106.0,2.6,15.8,252.0,75.32,61.26
2018,8,9,7,15,496.0,117.0,2.5,16.8,302.5,105.86,70.29
2018,8,9,7,30,539.0,128.0,2.4,17.8,353.0,152.07,98.22
2018,8,9,7,45,573.5,136.5,2.35,18.8,403.5,200.12,134.2
2018,8,9,8,0,608.0,145.0,2.3,19.8,454.0,252.41,176.65
2018,8,9,8,15,635.0,151.5,2.25,20.75,502.5,304.2,219.98
2018,8,9,8,30,662.0,158.0,2.2,21.7,551.0,358.8,265.18
2018,8,9,8,45,684.5,163.0,2.15,22.65,597.0,412.86,309.01
2018,8,9,9,0,707.0,168.0,2.1,23.6,643.0,468.68,352.75
2018,8,9,9,15,716.5,175.5,2.05,24.65,682.0,521.59,392.64
2018,8,9,9,30,726.0,183.0,2.0,25.7,721.0,574.4,430.83
2018,8,9,9,45,730.0,191.0,1.95,26.7,754.0,623.96,465.27
2018,8,9,10,0,734.0,199.0,1.9,27.7,787.0,672.47,497.62
2018,8,9,10,15,746.0,201.0,1.9,28.65,817.0,719.83,528.64
2018,8,9,10,30,758.0,203.0,1.9,29.6,847.0,766.34,558.12
2018,8,9,10,45,768.0,203.5,1.9,30.5,870.5,808.77,584.2
2018,8,9,11,0,778.0,204.0,1.9,31.4,894.0,849.68,608.18
2018,8,9,11,15,786.0,203.0,1.95,32.25,910.0,882.42,626.65
2018,8,9,11,30,794.0,202.0,2.0,33.1,926.0,915.71,645.35
2018,8,9,11,45,800.0,200.5,2.05,34.0,935.0,944.41,660.83
2018,8,9,12,0,806.0,199.0,2.1,34.9,944.0,970.52,674.62
2018,8,9,12,15,798.0,204.0,2.25,35.25,941.5,986.74,684.88
2018,8,9,12,30,790.0,209.0,2.4,35.6,939.0,999.67,693.24
2018,8,9,12,45,776.5,215.0,2.55,35.95,927.0,1011.76,701.16
2018,8,9,13,0,763.0,221.0,2.7,36.3,915.0,1014.24,703.24
2018,8,9,13,15,761.5,218.0,2.9,36.3,900.5,1016.02,706.48
2018,8,9,13,30,760.0,215.0,3.1,36.3,886.0,1014.51,707.71
2018,8,9,13,45,757.0,210.0,3.25,36.3,864.0,1006.09,704.3
2018,8,9,14,0,754.0,205.0,3.4,36.3,842.0,994.42,698.93
2018,8,9,14,15,747.0,200.5,3.55,36.0,813.0,976.17,690.28
2018,8,9,14,30,740.0,196.0,3.7,35.7,784.0,954.94,679.69
2018,8,9,14,45,731.0,190.5,3.8,35.45,749.0,927.87,664.82
2018,8,9,15,0,722.0,185.0,3.9,35.2,714.0,898.18,648.13
2018,8,9,15,15,706.0,179.5,3.9,35.2,672.5,859.72,624.33
2018,8,9,15,30,690.0,174.0,3.9,35.2,631.0,819.4,599.13
2018,8,9,15,45,671.5,167.0,4.0,34.25,586.0,773.74,572.67
2018,8,9,16,0,653.0,160.0,4.1,33.3,541.0,726.92,544.39
2018,8,9,16,15,630.5,151.5,4.1,32.5,493.0,674.54,510.31
2018,8,9,16,30,608.0,143.0,4.1,31.7,445.0,621.9,475.05
2018,8,9,16,45,576.5,133.5,4.1,30.9,394.5,562.09,433.36
2018,8,9,17,0,545.0,124.0,4.1,30.1,344.0,500.11,388.73
2018,8,9,17,15,503.0,112.5,3.95,28.95,293.5,435.56,340.74
2018,8,9,17,30,461.0,101.0,3.8,27.8,243.0,374.17,293.42
2018,8,9,17,45,406.0,87.0,3.65,26.65,195.0,307.2,240.05
2018,8,9,18,0,351.0,73.0,3.5,25.5,147.0,245.59,189.29
2018,8,9,18,15,278.5,56.5,3.5,24.5,105.0,180.35,134.76
2018,8,9,18,30,206.0,40.0,3.5,23.5,63.0,123.28,85.78
2018,8,9,18,45,125.5,24.0,3.5,22.5,36.0,67.59,20.8
2018,8,9,19,0,45.0,8.0,3.5,21.5,9.0,16.57,0.0
2018,8,9,19,15,22.5,4.0,3.55,20.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,3.25,12.85,7.5,0.0,0.0
2018,8,10,5,30,91.0,12.0,3.3,13.3,15.0,11.44,0.0
2018,8,10,5,45,212.0,25.5,3.4,13.75,47.5,20.8,8.19
2018,8,10,6,0,333.0,39.0,3.5,14.2,80.0,31.17,21.13
