Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,15,418.0,49.5,3.4,15.05,125.5,38.11,27.88
2018,8,10,6,30,503.0,60.0,3.3,15.9,171.0,44.68,33.97
2018,8,10,6,45,555.5,68.5,3.25,16.7,221.0,49.12,37.95
2018,8,10,7,0,608.0,77.0,3.2,17.5,271.0,53.29,41.53
2018,8,10,7,15,644.5,84.0,3.15,18.65,322.0,85.53,49.34
2018,8,10,7,30,681.0,91.0,3.1,19.8,373.0,136.22,78.8
2018,8,10,7,45,706.5,97.0,3.05,20.9,423.0,188.71,118.56
2018,8,10,8,0,732.0,103.0,3.0,22.0,473.0,244.08,164.52
2018,8,10,8,15,752.0,107.5,3.0,22.9,521.0,299.33,211.89
2018,8,10,8,30,772.0,112.0,3.0,23.8,569.0,359.74,262.83
2018,8,10,8,45,786.0,117.0,3.0,24.75,613.5,415.93,309.38
2018,8,10,9,0,800.0,122.0,3.0,25.7,658.0,472.74,354.82
2018,8,10,9,15,806.5,128.0,3.0,26.55,696.5,526.99,396.89
2018,8,10,9,30,813.0,134.0,3.0,27.4,735.0,580.58,436.87
2018,8,10,9,45,814.5,141.5,3.05,28.3,768.0,631.62,473.6
2018,8,10,10,0,816.0,149.0,3.1,29.2,801.0,681.09,507.96
2018,8,10,10,15,824.0,150.5,3.2,29.85,829.5,727.81,540.27
2018,8,10,10,30,832.0,152.0,3.3,30.5,858.0,773.1,570.49
2018,8,10,10,45,838.0,153.5,3.4,31.2,880.0,815.16,596.8
2018,8,10,11,0,844.0,155.0,3.5,31.9,902.0,855.21,621.45
2018,8,10,11,15,848.0,155.5,3.6,32.3,917.0,890.35,643.42
2018,8,10,11,30,852.0,156.0,3.7,32.7,932.0,922.97,663.63
2018,8,10,11,45,854.0,156.0,3.8,33.1,939.0,950.55,680.51
2018,8,10,12,0,856.0,156.0,3.9,33.5,946.0,975.19,695.5
2018,8,10,12,15,855.0,156.5,4.0,33.75,945.0,994.37,707.46
2018,8,10,12,30,854.0,157.0,4.1,34.0,944.0,1010.27,717.41
2018,8,10,12,45,851.0,157.0,4.15,34.2,935.5,1020.31,723.6
2018,8,10,13,0,848.0,157.0,4.2,34.4,927.0,1026.9,727.73
2018,8,10,13,15,845.0,155.5,4.35,34.4,911.5,1028.42,729.98
2018,8,10,13,30,842.0,154.0,4.5,34.4,896.0,1026.46,730.12
2018,8,10,13,45,837.5,151.0,4.6,34.35,873.0,1017.91,726.05
2018,8,10,14,0,833.0,148.0,4.7,34.3,850.0,1005.93,719.89
2018,8,10,14,15,826.0,145.5,4.8,34.05,820.5,988.68,711.07
2018,8,10,14,30,819.0,143.0,4.9,33.8,791.0,968.25,700.43
2018,8,10,14,45,810.0,139.0,4.95,33.55,755.5,941.23,685.04
2018,8,10,15,0,801.0,135.0,5.0,33.3,720.0,911.38,667.69
2018,8,10,15,15,786.5,131.5,5.0,33.3,678.5,874.45,644.44
2018,8,10,15,30,772.0,128.0,5.0,33.3,637.0,835.37,619.6
2018,8,10,15,45,755.5,123.0,5.05,32.4,592.0,794.81,595.98
2018,8,10,16,0,739.0,118.0,5.1,31.5,547.0,748.96,568.09
2018,8,10,16,15,717.5,113.0,5.1,30.7,499.0,698.07,535.48
2018,8,10,16,30,696.0,108.0,5.1,29.9,451.0,646.68,501.42
2018,8,10,16,45,666.0,101.5,5.05,29.1,400.5,587.57,459.39
2018,8,10,17,0,636.0,95.0,5.0,28.3,350.0,529.38,416.67
2018,8,10,17,15,593.5,87.5,4.95,27.2,299.0,464.01,367.32
2018,8,10,17,30,551.0,80.0,4.9,26.1,248.0,401.51,318.31
2018,8,10,17,45,491.5,71.0,4.85,25.0,199.5,332.48,262.28
2018,8,10,18,0,432.0,62.0,4.8,23.9,151.0,268.89,208.82
2018,8,10,18,15,346.5,50.0,4.75,23.0,108.5,197.37,148.11
2018,8,10,18,30,261.0,38.0,4.7,22.1,66.0,137.9,95.8
2018,8,10,18,45,156.0,23.0,4.7,21.2,37.5,73.44,15.51
2018,8,10,19,0,51.0,8.0,4.7,20.3,9.0,17.68,0.0
2018,8,10,19,15,25.5,4.0,4.7,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,11.44,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,21.34,7.65
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,32.62,22.13
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,41.43,30.56
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,51.09,39.37
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,56.51,44.22
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,61.62,48.58
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,91.07,55.49
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,139.14,83.28
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,190.05,121.54
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,244.45,166.37
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,298.33,212.5
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,354.34,260.14
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,410.29,306.86
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,467.2,352.94
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,523.5,397.41
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,576.78,438.33
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,628.3,476.7
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,678.78,513.2
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,725.69,546.71
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,771.11,578.43
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,812.0,605.52
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,850.78,630.74
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,844.1,625.35
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,825.55,609.93
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,850.01,627.06
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,872.36,642.49
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,942.09,692.76
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,1005.13,735.4
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,1016.35,743.68
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,1024.2,750.16
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,1024.26,751.58
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,1020.88,750.86
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,1010.03,745.26
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,995.87,737.55
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,976.98,726.69
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,955.06,713.81
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,926.44,696.46
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,900.46,680.9
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,863.55,656.63
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,824.69,630.85
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,778.06,600.73
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,730.31,569.33
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,676.95,533.07
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,623.5,494.94
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,564.77,451.55
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,507.21,407.8
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,442.08,356.99
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,377.07,304.61
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,309.84,248.58
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,248.37,195.77
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,181.87,138.3
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,124.54,87.0
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,65.81,4.69
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,15.06,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,9.53,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,20.53,6.27
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,32.61,22.17
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,44.16,33.09
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,55.2,43.18
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,63.78,50.86
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,71.93,57.91
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,100.09,65.94
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,145.71,92.92
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,193.29,128.38
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,244.18,169.77
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,295.48,212.8
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,349.64,257.87
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,402.71,301.39
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,457.41,344.89
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,510.43,386.09
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,564.24,426.59
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,615.2,463.8
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,666.72,500.29
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,713.87,533.5
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,760.08,565.33
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,802.48,592.87
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,843.29,618.72
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,878.89,641.89
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,912.16,663.45
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,940.51,681.47
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,966.08,697.69
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,985.86,710.88
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,1002.45,722.11
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,1013.73,729.97
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,1021.6,736.11
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,1022.95,738.65
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,1020.8,739.07
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,1013.14,735.84
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,1002.04,730.46
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,984.51,721.28
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,963.76,709.98
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,936.96,694.58
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,907.31,677.15
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,870.67,653.53
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,831.88,628.28
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,788.53,602.41
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,743.58,574.79
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,696.67,544.1
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,645.73,509.73
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,587.63,467.6
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,530.21,424.54
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,466.26,374.9
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,404.97,325.56
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,335.82,268.21
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,272.01,213.37
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,200.84,151.7
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,139.53,95.87
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,72.71,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,18.29,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,10.48,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,19.37,4.51
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,30.67,20.43
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,38.07,27.76
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,45.08,34.32
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,49.91,38.72
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,54.46,42.7
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,82.52,48.78
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,131.15,76.59
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,182.49,115.65
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,237.2,161.68
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,292.27,209.74
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,352.73,261.88
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,408.48,309.52
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,465.11,356.49
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,519.62,400.46
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,573.58,442.55
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,624.32,480.91
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,673.55,516.99
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,720.62,551.12
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,766.26,583.05
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,808.28,611.1
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,848.25,637.65
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,883.79,661.66
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,916.79,683.89
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,944.33,702.42
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,968.88,718.98
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,989.07,733.28
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,997.47,739.78
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,1009.94,749.22
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,1019.06,756.5
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,1020.27,759.23
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,1018.01,759.77
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,1019.63,762.75
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,1008.48,757.12
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,990.39,747.63
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,969.1,735.95
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,941.88,719.65
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,911.87,701.32
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,874.54,676.42
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,835.04,649.82
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,790.41,621.73
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,747.78,594.56
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,695.69,558.59
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,643.18,521.39
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,583.64,476.52
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,525.11,431.06
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,458.7,377.57
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,395.36,324.84
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,325.26,264.83
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,260.95,208.13
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,189.67,145.26
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,128.58,88.41
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,65.68,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,14.94,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,7.63,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,20.63,3.75
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,34.02,23.16
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,48.51,36.84
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,62.54,49.69
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,71.09,57.45
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,81.65,66.71
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,112.56,80.93
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,146.64,103.93
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,186.07,135.2
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,225.26,167.96
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,272.69,205.49
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,325.24,247.9
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,385.05,295.95
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,455.72,352.5
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,497.74,386.78
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,535.93,416.9
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,597.8,465.15
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,665.68,517.03
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,712.93,551.73
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,758.61,584.65
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,795.98,610.57
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,830.76,633.8
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,831.52,632.76
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,821.57,623.23
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,879.73,666.13
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,937.7,705.83
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,967.47,726.25
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,999.97,748.74
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,1012.04,757.17
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,1020.74,763.56
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,1022.51,765.42
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,1020.78,765.07
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,1012.91,761.22
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,1001.55,755.09
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,984.47,745.51
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,964.15,733.75
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,937.8,717.6
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,908.59,699.41
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,871.28,674.53
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,831.81,647.96
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,787.51,619.83
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,745.12,592.57
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,693.97,557.14
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,642.24,520.45
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,582.98,475.54
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,524.61,429.98
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,459.38,377.52
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,397.04,325.64
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,327.02,265.7
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,262.71,208.94
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,190.6,145.29
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,129.07,87.04
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,62.8,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,11.25,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,8.58,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,19.04,1.43
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,30.42,19.98
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,38.88,28.37
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,46.97,35.91
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,62.28,49.58
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,81.72,66.63
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,101.72,72.86
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,136.58,91.31
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,176.61,116.25
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,233.28,158.75
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,287.83,206.22
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,348.0,258.0
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,392.32,297.73
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,431.85,331.45
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,475.79,366.68
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,515.39,397.25
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,589.13,454.19
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,673.53,517.97
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,720.71,552.34
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,766.37,583.44
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,788.7,597.66
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,803.27,606.0
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,839.5,631.46
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,874.29,655.09
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,923.83,688.59
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,969.87,719.42
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,988.81,732.98
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,1004.36,744.57
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,1014.0,751.93
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,1020.08,757.07
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,1022.06,760.07
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,1020.48,760.8
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,1012.26,756.97
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,1000.53,750.88
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,983.41,741.63
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,963.01,730.16
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,937.09,714.83
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,908.28,697.4
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,872.03,673.33
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,840.39,652.46
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,797.35,624.94
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,752.65,595.77
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,701.18,560.09
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,648.93,523.17
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,591.29,480.38
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,536.61,437.6
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,471.22,385.12
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,408.57,333.02
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,338.68,273.29
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,274.46,216.53
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,201.16,151.76
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,138.61,90.66
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,58.05,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,4.77,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,8.58,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,17.2,0.0
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,26.34,16.48
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,31.69,22.11
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,36.82,26.99
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,39.99,29.94
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,43.01,32.6
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,74.79,41.75
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,125.97,70.0
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,179.4,110.46
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,236.09,158.42
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,292.42,207.97
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,350.6,258.83
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,412.03,311.15
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,470.24,359.42
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,525.54,403.98
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,580.27,446.52
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,632.66,485.85
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,683.63,522.85
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,731.55,556.55
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,777.76,586.65
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,820.45,613.89
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,860.85,639.2
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,896.19,661.5
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,928.68,681.79
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,956.29,698.44
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,980.71,712.98
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,999.45,725.25
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,1014.71,735.37
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,1024.98,742.04
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,1031.64,746.51
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,1032.6,748.78
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,1029.91,748.82
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,1021.07,744.8
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,1008.69,738.74
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,990.89,729.51
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,969.81,718.11
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,942.47,702.84
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,912.19,685.4
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,876.23,662.27
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,844.82,642.19
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,800.98,616.14
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,755.48,588.28
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,703.63,553.99
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,651.11,518.36
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,591.92,475.71
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,533.48,431.2
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,470.16,380.98
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,407.46,329.45
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,337.07,269.93
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,272.46,213.33
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,199.0,148.8
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,136.03,85.87
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,57.2,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,8.58,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,17.34,0.0
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,26.48,16.42
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,31.81,22.11
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,36.93,26.98
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,39.69,29.55
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,42.35,31.87
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,73.04,40.32
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,124.28,68.03
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,177.83,108.06
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,234.76,155.62
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,291.43,204.73
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,353.93,257.99
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,411.78,306.48
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,470.4,353.83
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,527.05,398.29
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,583.49,440.94
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,637.0,479.79
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,689.5,516.53
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,738.64,549.16
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,786.0,578.71
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,829.31,605.06
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,870.23,629.47
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,907.35,651.5
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,941.59,671.48
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,970.91,688.18
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,996.95,702.77
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,1017.67,714.45
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,1034.81,723.97
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,1046.32,730.66
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,1054.06,735.16
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,1056.48,737.87
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,1055.09,738.38
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,1047.86,735.39
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,1036.9,730.19
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,1020.31,722.28
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,1000.21,712.17
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,973.6,697.85
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,943.79,681.37
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,908.08,659.65
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,869.83,636.12
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,826.18,611.74
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,780.69,585.41
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,729.03,553.12
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,681.64,523.07
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,622.4,483.41
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,563.65,440.76
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,497.07,390.87
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,432.92,340.5
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,360.14,281.05
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,295.74,225.9
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,218.36,159.32
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,150.81,89.66
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,64.84,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,7.63,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,16.99,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,26.66,16.45
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,31.98,22.25
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,37.11,27.13
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,40.28,30.06
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,43.32,32.69
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,74.63,41.36
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,127.82,69.86
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,182.86,110.71
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,241.21,159.14
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,299.67,209.48
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,363.82,263.77
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,423.14,313.06
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,483.09,361.02
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,539.79,404.86
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,594.86,445.64
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,646.13,482.03
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,694.86,515.21
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,743.68,547.96
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,790.9,577.23
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,834.28,603.45
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,875.46,627.88
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,911.63,649.18
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,945.06,668.57
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,974.21,685.56
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,1000.24,700.56
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,1019.26,712.8
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,1034.76,722.97
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,1043.72,729.04
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,1049.03,732.99
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,1050.62,735.66
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,1048.58,736.18
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,1039.81,732.73
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,1027.43,727.1
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,1009.73,718.42
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,997.32,713.19
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,968.88,697.56
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,937.48,679.94
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,899.27,656.35
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,858.76,631.07
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,812.15,604.76
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,764.01,576.88
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,708.95,541.94
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,656.91,508.23
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,593.26,463.3
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,531.0,417.7
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,461.08,364.65
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,394.7,312.18
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,320.56,251.52
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,253.04,194.27
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,178.17,130.17
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,112.33,62.89
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,43.31,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,6.67,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,17.14,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,28.21,17.58
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,37.2,26.8
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,47.0,35.88
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,51.73,40.26
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,56.24,44.22
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,80.69,49.19
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,130.15,76.29
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,181.87,114.66
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,237.65,160.84
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,294.33,209.65
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,356.85,262.86
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,414.11,311.01
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,472.61,358.65
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,530.04,404.13
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,587.71,448.24
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,642.1,488.7
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,695.83,527.46
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,744.59,561.84
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,792.48,593.33
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,836.55,621.36
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,878.54,647.66
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,915.73,670.74
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,950.21,691.85
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,979.89,709.82
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,1006.47,725.75
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,1027.04,738.08
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,1044.11,748.25
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,1054.57,754.6
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,1061.34,758.76
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,1062.81,759.99
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,1060.54,759.0
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,1052.99,755.11
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,1041.74,749.0
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,1023.98,739.69
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,1002.77,728.21
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,974.69,711.81
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,943.52,693.34
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,906.22,670.11
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,873.56,649.9
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,828.01,623.41
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,780.71,595.11
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,725.48,559.93
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,669.66,523.33
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,610.33,481.81
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,551.44,438.21
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,484.85,387.15
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,418.73,334.23
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,343.13,271.44
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,274.0,211.77
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,193.1,141.63
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,121.47,63.28
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,48.22,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
