Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.55,11.25,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.6,11.2,1.0,0.0,0.0
2018,11,28,7,15,32.5,12.5,0.65,11.5,15.0,11.91,0.0
2018,11,28,7,30,65.0,24.0,0.7,11.8,29.0,19.93,7.43
2018,11,28,7,45,98.0,38.5,0.8,12.15,51.5,34.81,21.45
2018,11,28,8,0,131.0,53.0,0.9,12.5,74.0,57.85,38.13
2018,11,28,8,15,148.0,66.5,0.95,12.85,96.5,81.69,57.21
2018,11,28,8,30,165.0,80.0,1.0,13.2,119.0,107.45,78.91
2018,11,28,8,45,146.5,92.0,1.1,13.55,131.0,123.53,94.26
2018,11,28,9,0,128.0,104.0,1.2,13.9,143.0,138.37,108.28
2018,11,28,9,15,198.0,120.0,1.15,14.2,189.0,188.64,149.38
2018,11,28,9,30,268.0,136.0,1.1,14.5,235.0,243.66,194.28
2018,11,28,9,45,261.0,143.0,1.05,14.75,246.0,261.94,210.0
2018,11,28,10,0,254.0,150.0,1.0,15.0,257.0,279.06,224.43
2018,11,28,10,15,234.5,165.0,1.0,15.35,268.0,296.82,238.79
2018,11,28,10,30,215.0,180.0,1.0,15.7,279.0,312.71,251.19
2018,11,28,10,45,187.0,184.0,1.0,16.0,272.5,302.63,243.05
2018,11,28,11,0,159.0,188.0,1.0,16.3,266.0,296.76,238.06
2018,11,28,11,15,189.0,180.5,1.05,16.55,275.0,314.56,252.82
2018,11,28,11,30,219.0,173.0,1.1,16.8,284.0,342.44,275.15
2018,11,28,11,45,209.0,152.5,1.15,17.05,259.0,319.15,257.15
2018,11,28,12,0,199.0,132.0,1.2,17.3,234.0,294.22,238.01
2018,11,28,12,15,188.5,132.5,1.4,17.4,228.0,291.43,236.22
2018,11,28,12,30,178.0,133.0,1.6,17.5,222.0,287.69,233.47
2018,11,28,12,45,284.0,126.0,1.8,17.6,264.5,376.74,306.35
2018,11,28,13,0,390.0,119.0,2.0,17.7,307.0,452.76,367.68
2018,11,28,13,15,565.0,102.5,2.2,17.6,363.0,576.57,465.8
2018,11,28,13,30,740.0,86.0,2.4,17.5,419.0,686.3,548.93
2018,11,28,13,45,721.5,81.5,2.55,17.4,390.5,662.69,532.21
2018,11,28,14,0,703.0,77.0,2.7,17.3,362.0,636.57,514.41
2018,11,28,14,15,721.5,72.0,2.7,17.05,344.5,634.69,514.41
2018,11,28,14,30,740.0,67.0,2.7,16.8,327.0,629.46,511.58
2018,11,28,14,45,581.0,65.0,2.7,16.55,255.5,505.44,416.01
2018,11,28,15,0,422.0,63.0,2.7,16.3,184.0,383.35,318.05
2018,11,28,15,15,259.5,62.0,2.7,16.3,133.0,261.2,216.55
2018,11,28,15,30,97.0,61.0,2.7,16.3,82.0,132.62,107.3
2018,11,28,15,45,62.0,46.5,2.5,15.55,59.0,92.6,72.81
2018,11,28,16,0,27.0,32.0,2.3,14.8,36.0,47.14,33.64
2018,11,28,16,15,20.5,21.0,2.45,14.5,23.5,30.86,17.98
2018,11,28,16,30,14.0,10.0,2.6,14.2,11.0,18.11,0.0
2018,11,28,16,45,7.0,5.0,2.75,13.9,5.5,7.63,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,11.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,11.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,11.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,11.85,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,11.9,1.0,0.0,0.0
2018,11,29,7,15,0.0,7.0,5.7,12.0,7.0,6.67,0.0
2018,11,29,7,30,0.0,13.0,5.9,12.1,13.0,12.05,1.63
2018,11,29,7,45,0.0,18.0,6.05,12.15,18.0,16.69,7.98
2018,11,29,8,0,0.0,23.0,6.2,12.2,23.0,21.33,12.36
2018,11,29,8,15,0.0,33.5,6.3,12.3,33.5,31.1,20.94
2018,11,29,8,30,0.0,44.0,6.4,12.4,44.0,40.88,29.5
2018,11,29,8,45,0.0,32.5,6.5,12.45,32.5,30.16,20.37
2018,11,29,9,0,0.0,21.0,6.6,12.5,21.0,19.47,11.17
2018,11,29,9,15,12.5,34.0,6.5,12.55,38.5,36.31,25.46
2018,11,29,9,30,25.0,47.0,6.4,12.6,56.0,54.17,40.75
2018,11,29,9,45,39.0,79.5,6.35,12.65,95.0,92.84,73.83
2018,11,29,10,0,53.0,112.0,6.3,12.7,134.0,133.5,108.4
2018,11,29,10,15,26.5,67.0,6.15,12.7,78.0,77.69,61.05
2018,11,29,10,30,0.0,22.0,6.0,12.7,22.0,20.42,11.85
2018,11,29,10,45,0.0,28.5,5.9,12.65,28.5,26.47,17.02
2018,11,29,11,0,0.0,35.0,5.8,12.6,35.0,32.52,22.17
2018,11,29,11,15,0.0,49.0,5.8,12.7,49.0,45.56,33.24
2018,11,29,11,30,0.0,63.0,5.8,12.8,63.0,58.62,44.29
2018,11,29,11,45,34.0,97.5,5.75,12.85,115.0,119.17,96.44
2018,11,29,12,0,68.0,132.0,5.7,12.9,167.0,189.32,156.01
2018,11,29,12,15,202.5,162.0,5.65,13.05,264.0,335.32,279.77
2018,11,29,12,30,337.0,192.0,5.6,13.2,361.0,475.84,395.75
2018,11,29,12,45,177.5,128.5,5.55,13.35,217.5,284.6,237.65
2018,11,29,13,0,18.0,65.0,5.5,13.5,74.0,76.63,60.07
2018,11,29,13,15,192.0,90.0,5.4,13.55,176.5,253.53,213.93
2018,11,29,13,30,366.0,115.0,5.3,13.6,279.0,431.13,362.79
2018,11,29,13,45,475.5,111.0,5.2,13.65,311.0,508.1,426.48
2018,11,29,14,0,585.0,107.0,5.1,13.7,343.0,587.45,490.99
2018,11,29,14,15,424.0,107.0,4.75,13.55,271.0,456.8,383.69
2018,11,29,14,30,263.0,107.0,4.4,13.4,199.0,322.12,271.39
2018,11,29,14,45,224.0,107.0,4.05,13.25,179.5,292.06,245.76
2018,11,29,15,0,185.0,107.0,3.7,13.1,160.0,263.85,221.15
2018,11,29,15,15,230.0,84.0,3.7,13.1,139.5,259.37,217.78
2018,11,29,15,30,275.0,61.0,3.7,13.1,119.0,263.49,220.29
2018,11,29,15,45,348.0,50.0,2.9,12.45,106.5,286.46,236.77
2018,11,29,16,0,421.0,39.0,2.1,11.8,94.0,299.7,241.45
2018,11,29,16,15,310.5,30.0,2.1,11.4,62.0,218.3,159.31
2018,11,29,16,30,200.0,21.0,2.1,11.0,30.0,129.42,0.0
2018,11,29,16,45,100.0,10.5,2.05,10.65,15.0,50.97,0.0
2018,11,29,17,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,30,6,45,10.0,1.0,1.3,5.5,0.5,0.0,0.0
2018,11,30,7,0,20.0,2.0,1.3,5.5,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.45,6.3,11.5,10.96,0.0
2018,11,30,7,30,22.0,21.0,1.6,7.1,22.0,18.41,4.64
2018,11,30,7,45,20.5,37.0,1.8,7.9,39.0,33.32,21.62
2018,11,30,8,0,19.0,53.0,2.0,8.7,56.0,49.37,35.76
2018,11,30,8,15,29.5,69.5,2.15,9.15,75.5,67.6,51.27
2018,11,30,8,30,40.0,86.0,2.3,9.6,95.0,87.26,68.05
2018,11,30,8,45,122.0,101.0,2.5,10.1,136.0,125.38,98.04
2018,11,30,9,0,204.0,116.0,2.7,10.6,177.0,173.57,137.46
2018,11,30,9,15,287.5,122.0,2.7,11.0,219.5,220.17,176.24
2018,11,30,9,30,371.0,128.0,2.7,11.4,262.0,278.54,225.14
2018,11,30,9,45,442.5,127.0,2.7,11.8,300.0,328.51,267.25
2018,11,30,10,0,514.0,126.0,2.7,12.2,338.0,383.69,313.28
2018,11,30,10,15,631.0,109.0,2.7,12.6,385.0,454.2,371.13
2018,11,30,10,30,748.0,92.0,2.7,13.0,432.0,528.18,430.88
2018,11,30,10,45,796.0,86.0,2.7,13.35,460.0,577.7,470.37
2018,11,30,11,0,844.0,80.0,2.7,13.7,488.0,628.83,510.44
2018,11,30,11,15,796.0,93.0,2.7,13.9,484.5,638.11,517.34
2018,11,30,11,30,748.0,106.0,2.7,14.1,481.0,644.59,521.96
2018,11,30,11,45,817.0,90.5,2.7,14.3,502.0,692.24,558.77
2018,11,30,12,0,886.0,75.0,2.7,14.5,523.0,736.42,590.83
2018,11,30,12,15,887.5,73.0,2.7,14.6,518.5,749.9,600.31
2018,11,30,12,30,889.0,71.0,2.7,14.7,514.0,760.12,607.74
2018,11,30,12,45,888.5,69.0,2.75,14.75,502.5,765.5,612.17
2018,11,30,13,0,888.0,67.0,2.8,14.8,491.0,767.5,614.3
2018,11,30,13,15,879.5,66.0,2.7,14.8,472.0,761.25,609.73
2018,11,30,13,30,871.0,65.0,2.6,14.8,453.0,751.72,602.89
2018,11,30,13,45,857.5,63.5,2.55,14.8,427.0,734.61,590.83
2018,11,30,14,0,844.0,62.0,2.5,14.8,401.0,714.57,576.62
2018,11,30,14,15,824.0,60.0,2.4,14.6,369.0,692.53,560.95
2018,11,30,14,30,804.0,58.0,2.3,14.4,337.0,661.87,538.55
2018,11,30,14,45,775.0,55.5,2.15,14.25,300.5,622.25,508.57
2018,11,30,15,0,746.0,53.0,2.0,14.1,264.0,581.22,476.65
2018,11,30,15,15,701.5,49.5,2.0,14.1,224.0,528.02,433.57
2018,11,30,15,30,657.0,46.0,2.0,14.1,184.0,475.01,389.01
2018,11,30,15,45,586.0,40.5,1.5,12.7,143.0,405.25,329.58
2018,11,30,16,0,515.0,35.0,1.0,11.3,102.0,338.42,269.74
2018,11,30,16,15,385.0,27.5,1.05,10.75,67.0,252.47,182.64
2018,11,30,16,30,255.0,20.0,1.1,10.2,32.0,153.29,0.0
2018,11,30,16,45,127.5,10.0,1.15,9.6,16.0,61.73,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,1,7,0,2.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,1,7,15,2.0,1.5,2.85,9.25,1.5,1.43,0.0
2018,12,1,7,30,2.0,3.0,3.0,9.6,3.0,2.81,0.0
2018,12,1,7,45,1.0,5.0,3.15,10.0,5.0,4.64,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.4,7.0,6.48,0.0
2018,12,1,8,15,0.0,10.0,3.2,10.6,10.0,9.26,2.32
2018,12,1,8,30,0.0,13.0,3.1,10.8,13.0,12.04,4.79
2018,12,1,8,45,1.5,31.5,3.05,11.0,32.0,29.58,19.99
2018,12,1,9,0,3.0,50.0,3.0,11.2,51.0,47.33,35.31
2018,12,1,9,15,2.0,69.0,3.25,11.4,69.5,64.9,50.43
2018,12,1,9,30,1.0,88.0,3.5,11.6,88.0,82.59,65.48
2018,12,1,9,45,10.0,112.0,3.75,11.8,116.0,109.58,88.24
2018,12,1,10,0,19.0,136.0,4.0,12.0,144.0,137.78,111.9
2018,12,1,10,15,169.0,148.0,4.15,12.15,224.0,237.78,196.43
2018,12,1,10,30,319.0,160.0,4.3,12.3,304.0,347.97,288.41
2018,12,1,10,45,468.0,143.0,4.45,12.4,363.5,439.64,364.72
2018,12,1,11,0,617.0,126.0,4.6,12.5,423.0,536.62,444.51
2018,12,1,11,15,404.5,148.0,4.7,12.65,344.5,437.32,363.21
2018,12,1,11,30,192.0,170.0,4.8,12.8,266.0,319.36,264.66
2018,12,1,11,45,501.5,129.0,4.9,12.9,381.0,508.49,423.96
2018,12,1,12,0,811.0,88.0,5.0,13.0,496.0,700.46,578.08
2018,12,1,12,15,576.5,125.0,4.95,13.1,414.0,586.78,486.24
2018,12,1,12,30,342.0,162.0,4.9,13.2,332.0,456.11,378.62
2018,12,1,12,45,261.5,168.5,4.9,13.25,296.5,394.69,328.35
2018,12,1,13,0,181.0,175.0,4.9,13.3,261.0,332.21,276.15
2018,12,1,13,15,415.5,141.5,4.8,13.3,328.5,499.05,416.62
2018,12,1,13,30,650.0,108.0,4.7,13.3,396.0,644.31,534.91
2018,12,1,13,45,571.0,114.5,4.65,13.25,357.0,588.92,490.24
2018,12,1,14,0,492.0,121.0,4.6,13.2,318.0,527.93,441.3
2018,12,1,14,15,626.5,94.0,4.5,13.05,324.0,593.38,496.15
2018,12,1,14,30,761.0,67.0,4.4,12.9,330.0,641.54,534.78
2018,12,1,14,45,726.5,64.5,4.3,12.75,293.5,599.01,501.19
2018,12,1,15,0,692.0,62.0,4.2,12.6,257.0,560.02,469.15
2018,12,1,15,15,643.5,57.0,4.2,12.6,217.0,504.31,422.49
2018,12,1,15,30,595.0,52.0,4.2,12.6,177.0,449.38,374.93
2018,12,1,15,45,518.5,46.5,3.5,11.7,137.5,379.14,313.34
2018,12,1,16,0,442.0,41.0,2.8,10.8,98.0,312.43,252.48
2018,12,1,16,15,316.5,31.0,2.65,10.2,64.0,221.72,161.12
2018,12,1,16,30,191.0,21.0,2.5,9.6,30.0,124.58,0.0
2018,12,1,16,45,95.5,10.5,2.3,9.0,15.0,49.1,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.5,3.75,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.5,3.7,2.0,0.0,0.0
2018,12,2,7,15,179.0,13.5,0.55,3.9,23.0,12.87,0.0
2018,12,2,7,30,332.0,24.0,0.6,4.1,44.0,20.13,2.48
2018,12,2,7,45,446.5,31.0,0.6,4.3,81.5,31.3,16.12
2018,12,2,8,0,561.0,38.0,0.6,4.5,119.0,74.93,38.27
2018,12,2,8,15,627.5,42.0,0.55,4.95,160.0,120.14,70.16
2018,12,2,8,30,694.0,46.0,0.5,5.4,201.0,172.18,113.04
2018,12,2,8,45,736.5,49.0,0.4,5.9,241.0,223.96,159.17
2018,12,2,9,0,779.0,52.0,0.3,6.4,281.0,279.12,208.53
2018,12,2,9,15,804.0,54.5,0.35,6.95,316.5,330.88,255.42
2018,12,2,9,30,829.0,57.0,0.4,7.5,352.0,383.54,301.94
2018,12,2,9,45,845.0,60.0,0.45,8.1,383.0,432.49,344.23
2018,12,2,10,0,861.0,63.0,0.5,8.7,414.0,481.42,385.12
2018,12,2,10,15,874.5,63.5,0.65,9.15,438.5,525.51,422.23
2018,12,2,10,30,888.0,64.0,0.8,9.6,463.0,568.26,457.44
2018,12,2,10,45,896.5,65.0,0.95,10.0,481.0,607.05,488.95
2018,12,2,11,0,905.0,66.0,1.1,10.4,499.0,643.69,518.24
2018,12,2,11,15,909.5,66.5,1.2,10.75,509.5,674.8,542.55
2018,12,2,11,30,914.0,67.0,1.3,11.1,520.0,703.17,563.74
2018,12,2,11,45,916.0,66.5,1.4,11.45,523.0,725.7,580.0
2018,12,2,12,0,918.0,66.0,1.5,11.8,526.0,745.09,594.07
2018,12,2,12,15,917.0,65.5,1.55,11.95,521.5,759.03,604.23
2018,12,2,12,30,916.0,65.0,1.6,12.1,517.0,769.58,612.11
2018,12,2,12,45,896.0,67.5,1.7,12.2,501.0,766.04,610.55
2018,12,2,13,0,876.0,70.0,1.8,12.3,485.0,758.96,606.63
2018,12,2,13,15,883.0,66.0,1.75,12.25,470.0,761.0,608.48
2018,12,2,13,30,890.0,62.0,1.7,12.2,455.0,759.6,607.82
2018,12,2,13,45,876.0,60.5,1.7,12.1,429.0,742.16,596.11
2018,12,2,14,0,862.0,59.0,1.7,12.0,403.0,721.74,582.29
2018,12,2,14,15,842.0,57.0,1.5,11.6,370.5,693.51,561.45
2018,12,2,14,30,822.0,55.0,1.3,11.2,338.0,668.92,543.05
2018,12,2,14,45,769.0,55.0,1.1,10.8,297.0,615.9,502.73
2018,12,2,15,0,716.0,55.0,0.9,10.4,256.0,562.43,460.94
2018,12,2,15,15,647.5,51.0,0.9,10.4,212.0,494.41,406.87
2018,12,2,15,30,579.0,47.0,0.9,10.4,168.0,432.9,355.92
2018,12,2,15,45,559.5,40.0,0.9,9.65,135.5,388.94,318.04
2018,12,2,16,0,540.0,33.0,0.9,8.9,103.0,349.42,280.12
2018,12,2,16,15,406.0,26.0,0.9,8.5,67.0,253.43,182.91
2018,12,2,16,30,272.0,19.0,0.9,8.1,31.0,159.73,0.0
2018,12,2,16,45,136.0,9.5,0.95,7.75,15.5,64.72,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,3,6,45,6.5,0.5,1.2,0.9,0.5,0.0,0.0
2018,12,3,7,0,13.0,1.0,1.2,0.9,1.0,0.0,0.0
2018,12,3,7,15,13.0,5.5,1.35,1.7,6.0,5.24,0.0
2018,12,3,7,30,13.0,10.0,1.5,2.5,11.0,9.24,0.0
2018,12,3,7,45,52.5,21.0,1.65,3.3,28.0,18.51,9.22
2018,12,3,8,0,92.0,32.0,1.8,4.1,45.0,35.11,21.39
2018,12,3,8,15,46.0,42.0,1.85,4.75,48.5,45.0,31.67
2018,12,3,8,30,0.0,52.0,1.9,5.4,52.0,48.3,36.87
2018,12,3,8,45,18.0,78.0,1.95,6.0,83.0,77.45,61.75
2018,12,3,9,0,36.0,104.0,2.0,6.6,114.0,108.72,88.4
2018,12,3,9,15,103.0,123.5,1.95,7.4,158.5,155.14,126.78
2018,12,3,9,30,170.0,143.0,1.9,8.2,203.0,206.39,169.4
2018,12,3,9,45,440.0,116.0,1.9,9.0,290.0,312.97,256.43
2018,12,3,10,0,710.0,89.0,1.9,9.8,377.0,437.45,357.19
2018,12,3,10,15,794.0,77.0,1.95,10.05,417.0,498.61,407.58
2018,12,3,10,30,878.0,65.0,2.0,10.3,457.0,561.74,459.14
2018,12,3,10,45,802.5,84.5,2.1,10.55,453.5,574.16,469.7
2018,12,3,11,0,727.0,104.0,2.2,10.8,450.0,578.32,473.47
2018,12,3,11,15,580.0,141.0,2.25,10.95,421.0,546.02,447.49
2018,12,3,11,30,433.0,178.0,2.3,11.1,392.0,500.36,410.45
2018,12,3,11,45,438.5,177.5,2.35,11.2,395.5,516.21,423.71
2018,12,3,12,0,444.0,177.0,2.4,11.3,399.0,530.64,435.39
2018,12,3,12,15,551.5,150.0,2.4,11.35,423.0,588.72,482.79
2018,12,3,12,30,659.0,123.0,2.4,11.4,447.0,652.69,533.62
2018,12,3,12,45,646.0,123.5,2.4,11.5,435.0,650.76,531.85
2018,12,3,13,0,633.0,124.0,2.4,11.6,423.0,646.09,528.52
2018,12,3,13,15,640.0,116.5,2.4,11.65,408.5,645.01,528.52
2018,12,3,13,30,647.0,109.0,2.4,11.7,394.0,641.2,526.3
2018,12,3,13,45,560.0,118.5,2.35,11.7,355.0,583.43,481.0
2018,12,3,14,0,473.0,128.0,2.3,11.7,316.0,521.16,431.81
2018,12,3,14,15,390.5,126.5,2.15,11.5,273.5,454.5,378.49
2018,12,3,14,30,308.0,125.0,2.0,11.3,231.0,376.48,315.24
2018,12,3,14,45,193.5,111.0,1.9,11.05,175.0,275.91,231.65
2018,12,3,15,0,79.0,97.0,1.8,10.8,119.0,168.61,140.23
2018,12,3,15,15,39.5,74.5,1.8,10.8,85.5,104.98,85.51
2018,12,3,15,30,0.0,52.0,1.8,10.8,52.0,49.61,37.06
2018,12,3,15,45,0.0,39.5,1.7,9.7,39.5,36.89,25.99
2018,12,3,16,0,0.0,27.0,1.6,8.6,27.0,25.07,15.52
2018,12,3,16,15,20.5,19.0,1.6,8.2,20.0,34.8,20.98
2018,12,3,16,30,41.0,11.0,1.6,7.8,13.0,36.01,0.0
2018,12,3,16,45,20.5,5.5,1.6,7.4,6.5,13.63,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.5,2.95,5.25,3.5,3.34,0.0
2018,12,4,7,30,0.0,7.0,3.1,5.5,7.0,6.48,0.0
2018,12,4,7,45,0.0,12.0,3.2,5.75,12.0,11.11,3.76
2018,12,4,8,0,0.0,17.0,3.3,6.0,17.0,15.75,7.87
2018,12,4,8,15,0.0,21.5,3.35,6.5,21.5,19.93,11.71
2018,12,4,8,30,0.0,26.0,3.4,7.0,26.0,24.11,15.49
2018,12,4,8,45,0.0,42.0,3.4,7.5,42.0,39.01,28.59
2018,12,4,9,0,0.0,58.0,3.4,8.0,58.0,53.93,41.61
2018,12,4,9,15,1.5,75.5,3.45,8.75,76.0,70.86,56.13
2018,12,4,9,30,3.0,93.0,3.5,9.5,94.0,88.14,70.78
2018,12,4,9,45,4.0,107.0,3.6,10.2,108.5,102.18,82.51
2018,12,4,10,0,5.0,121.0,3.7,10.9,123.0,116.47,94.31
2018,12,4,10,15,2.5,94.5,3.65,11.35,95.5,89.71,71.33
2018,12,4,10,30,0.0,68.0,3.6,11.8,68.0,63.27,48.63
2018,12,4,10,45,0.0,72.0,3.5,12.2,72.0,67.01,51.69
2018,12,4,11,0,0.0,76.0,3.4,12.6,76.0,70.75,54.72
2018,12,4,11,15,0.0,78.5,3.25,12.85,78.5,73.09,56.59
2018,12,4,11,30,0.0,81.0,3.1,13.1,81.0,75.42,58.47
2018,12,4,11,45,1.0,93.0,2.95,13.3,93.5,87.63,68.69
2018,12,4,12,0,2.0,105.0,2.8,13.5,106.0,100.18,79.17
2018,12,4,12,15,5.0,131.0,2.6,13.55,133.5,128.63,102.95
2018,12,4,12,30,8.0,157.0,2.4,13.6,161.0,158.23,127.48
2018,12,4,12,45,7.0,152.0,2.15,13.65,155.5,152.83,122.94
2018,12,4,13,0,6.0,147.0,1.9,13.7,150.0,147.44,118.49
2018,12,4,13,15,5.0,139.5,1.7,13.55,142.0,139.4,111.97
2018,12,4,13,30,4.0,132.0,1.5,13.4,134.0,131.38,105.46
2018,12,4,13,45,2.5,120.5,1.35,13.25,121.5,118.7,95.04
2018,12,4,14,0,1.0,109.0,1.2,13.1,109.0,106.04,84.59
2018,12,4,14,15,0.5,100.5,1.3,12.65,100.5,97.41,77.61
2018,12,4,14,30,0.0,92.0,1.4,12.2,92.0,88.82,70.58
2018,12,4,14,45,0.0,85.0,1.5,11.7,85.0,82.33,65.26
2018,12,4,15,0,0.0,78.0,1.6,11.2,78.0,75.99,59.96
2018,12,4,15,15,0.0,63.5,1.6,11.2,63.5,61.12,47.12
2018,12,4,15,30,0.0,49.0,1.6,11.2,49.0,46.19,34.1
2018,12,4,15,45,0.0,38.5,1.5,10.2,38.5,35.77,24.99
2018,12,4,16,0,0.0,28.0,1.4,9.2,28.0,26.0,16.25
2018,12,4,16,15,0.0,18.5,1.45,8.8,18.5,17.16,7.36
2018,12,4,16,30,0.0,9.0,1.5,8.4,9.0,8.34,0.0
2018,12,4,16,45,0.0,4.5,1.5,8.05,4.5,4.29,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,5,7,15,45.0,6.0,2.75,7.0,8.5,5.72,0.0
2018,12,5,7,30,90.0,12.0,2.8,7.1,17.0,9.32,0.0
2018,12,5,7,45,239.5,23.0,2.85,7.2,52.0,19.28,10.43
2018,12,5,8,0,389.0,34.0,2.9,7.3,87.0,54.66,27.52
2018,12,5,8,15,224.5,28.0,2.9,7.5,61.0,53.25,30.4
2018,12,5,8,30,60.0,22.0,2.9,7.7,35.0,31.64,19.36
2018,12,5,8,45,30.0,32.5,2.9,7.9,39.0,38.11,26.63
2018,12,5,9,0,0.0,43.0,2.9,8.1,43.0,39.94,29.38
2018,12,5,9,15,3.0,75.0,2.85,8.5,76.0,70.89,56.19
2018,12,5,9,30,6.0,107.0,2.8,8.9,109.0,102.69,83.4
2018,12,5,9,45,34.0,124.0,2.75,9.25,137.5,134.14,109.9
2018,12,5,10,0,62.0,141.0,2.7,9.6,166.0,166.33,137.01
2018,12,5,10,15,140.5,162.0,2.7,10.05,223.0,236.39,195.81
2018,12,5,10,30,219.0,183.0,2.7,10.5,280.0,308.28,255.34
2018,12,5,10,45,115.5,156.5,2.7,10.9,208.0,228.9,189.07
2018,12,5,11,0,12.0,130.0,2.7,11.3,136.0,130.65,105.61
2018,12,5,11,15,6.0,119.5,2.65,11.65,122.5,116.78,93.81
2018,12,5,11,30,0.0,109.0,2.6,12.0,109.0,102.59,81.59
2018,12,5,11,45,28.0,139.5,2.55,12.4,153.5,158.52,128.95
2018,12,5,12,0,56.0,170.0,2.5,12.8,198.0,212.87,174.17
2018,12,5,12,15,199.5,176.0,2.4,12.95,273.5,347.13,286.29
2018,12,5,12,30,343.0,182.0,2.3,13.1,349.0,465.17,381.8
2018,12,5,12,45,373.0,174.0,2.2,13.3,352.0,483.33,395.8
2018,12,5,13,0,403.0,166.0,2.1,13.5,355.0,513.08,418.95
2018,12,5,13,15,259.0,172.0,2.05,13.45,291.5,401.12,329.07
2018,12,5,13,30,115.0,178.0,2.0,13.4,228.0,289.36,237.29
2018,12,5,13,45,142.0,168.5,1.95,13.35,227.0,299.65,247.17
2018,12,5,14,0,169.0,159.0,1.9,13.3,226.0,309.03,255.73
2018,12,5,14,15,95.5,129.5,1.8,13.1,167.0,218.72,180.8
2018,12,5,14,30,22.0,100.0,1.7,12.9,108.0,120.03,97.22
2018,12,5,14,45,13.5,76.5,1.6,12.7,81.0,82.23,65.31
2018,12,5,15,0,5.0,53.0,1.5,12.5,54.0,52.57,39.81
2018,12,5,15,15,6.0,50.5,1.5,12.5,51.5,50.74,38.18
2018,12,5,15,30,7.0,48.0,1.5,12.5,49.0,49.29,36.72
2018,12,5,15,45,4.5,38.0,1.3,11.45,38.5,37.86,26.7
2018,12,5,16,0,2.0,28.0,1.1,10.4,28.0,27.06,17.07
2018,12,5,16,15,1.0,18.5,1.15,9.95,18.5,17.66,7.65
2018,12,5,16,30,0.0,9.0,1.2,9.5,9.0,8.34,0.0
2018,12,5,16,45,0.0,4.5,1.2,9.05,4.5,4.29,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,6,7,15,123.5,10.0,1.85,5.0,16.5,9.53,0.0
2018,12,6,7,30,247.0,20.0,2.2,5.5,33.0,16.63,0.0
2018,12,6,7,45,371.0,28.0,2.55,6.0,67.5,23.83,14.08
2018,12,6,8,0,495.0,36.0,2.9,6.5,102.0,61.98,30.5
2018,12,6,8,15,564.0,41.5,2.9,6.95,141.5,106.15,60.81
2018,12,6,8,30,633.0,47.0,2.9,7.4,181.0,155.92,101.16
2018,12,6,8,45,678.0,50.0,2.9,7.85,219.5,204.57,144.75
2018,12,6,9,0,723.0,53.0,2.9,8.3,258.0,256.97,192.8
2018,12,6,9,15,754.5,55.5,2.85,8.9,294.0,307.83,239.81
2018,12,6,9,30,786.0,58.0,2.8,9.5,330.0,360.34,287.37
2018,12,6,9,45,807.5,59.5,2.75,10.1,360.5,408.9,330.66
2018,12,6,10,0,829.0,61.0,2.7,10.7,391.0,457.49,372.69
2018,12,6,10,15,842.5,62.5,2.65,11.2,415.5,499.95,408.79
2018,12,6,10,30,856.0,64.0,2.6,11.7,440.0,542.59,443.88
2018,12,6,10,45,864.5,65.0,2.5,12.2,458.0,580.32,473.96
2018,12,6,11,0,873.0,66.0,2.4,12.7,476.0,616.04,501.59
2018,12,6,11,15,878.0,66.5,2.35,12.95,487.0,646.71,525.36
2018,12,6,11,30,883.0,67.0,2.3,13.2,498.0,674.79,546.5
2018,12,6,11,45,884.5,67.5,2.25,13.5,501.5,697.7,562.32
2018,12,6,12,0,886.0,68.0,2.2,13.8,505.0,717.6,575.88
2018,12,6,12,15,884.5,67.5,2.25,13.95,501.0,731.01,585.69
2018,12,6,12,30,883.0,67.0,2.3,14.1,497.0,741.16,593.26
2018,12,6,12,45,878.5,66.5,2.3,14.25,486.0,745.77,596.58
2018,12,6,13,0,874.0,66.0,2.3,14.4,475.0,747.05,597.62
2018,12,6,13,15,866.0,64.5,2.3,14.4,456.5,741.15,593.85
2018,12,6,13,30,858.0,63.0,2.3,14.4,438.0,732.01,587.85
2018,12,6,13,45,844.5,62.0,2.3,14.45,413.0,716.27,576.92
2018,12,6,14,0,831.0,61.0,2.3,14.5,388.0,703.82,568.46
2018,12,6,14,15,811.5,59.0,2.2,14.35,357.5,676.8,548.77
2018,12,6,14,30,792.0,57.0,2.1,14.2,327.0,647.4,527.11
2018,12,6,14,45,763.5,54.0,2.0,14.05,291.0,608.45,497.74
2018,12,6,15,0,735.0,51.0,1.9,13.9,255.0,568.1,466.25
2018,12,6,15,15,691.0,48.0,1.9,13.9,216.5,516.87,424.53
2018,12,6,15,30,647.0,45.0,1.9,13.9,178.0,465.76,381.31
2018,12,6,15,45,578.0,39.5,1.45,12.4,138.5,398.15,323.69
2018,12,6,16,0,509.0,34.0,1.0,10.9,99.0,333.3,265.35
2018,12,6,16,15,371.0,26.0,1.05,10.45,63.5,243.25,172.55
2018,12,6,16,30,233.0,18.0,1.1,10.0,28.0,141.0,0.0
2018,12,6,16,45,116.5,9.0,1.15,9.55,14.0,56.33,0.0
2018,12,6,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,7,15,53.0,9.5,0.85,4.75,12.0,9.05,0.0
2018,12,7,7,30,106.0,19.0,0.8,5.1,24.0,15.08,0.0
2018,12,7,7,45,164.0,32.0,0.75,5.5,49.0,25.31,15.12
2018,12,7,8,0,222.0,45.0,0.7,5.9,74.0,52.3,31.67
2018,12,7,8,15,264.5,58.0,0.75,6.25,104.5,83.9,55.14
2018,12,7,8,30,307.0,71.0,0.8,6.6,135.0,120.1,84.8
2018,12,7,8,45,448.5,71.0,0.8,6.95,186.0,171.91,125.36
2018,12,7,9,0,590.0,71.0,0.8,7.3,237.0,236.29,178.33
2018,12,7,9,15,539.0,87.0,0.8,7.6,253.5,267.65,209.67
2018,12,7,9,30,488.0,103.0,0.8,7.9,270.0,290.7,232.86
2018,12,7,9,45,468.5,116.5,0.75,8.25,289.0,321.12,260.09
2018,12,7,10,0,449.0,130.0,0.7,8.6,308.0,348.92,284.02
2018,12,7,10,15,465.5,135.5,0.7,9.15,330.0,384.06,312.9
2018,12,7,10,30,482.0,141.0,0.7,9.7,352.0,419.34,341.12
2018,12,7,10,45,612.0,118.5,0.75,10.2,397.5,494.53,400.82
2018,12,7,11,0,742.0,96.0,0.8,10.7,443.0,572.24,461.0
2018,12,7,11,15,819.0,81.5,0.8,11.4,472.5,627.88,502.28
2018,12,7,11,30,896.0,67.0,0.8,12.1,502.0,681.76,541.55
2018,12,7,11,45,898.5,67.0,0.75,12.85,506.0,705.15,555.35
2018,12,7,12,0,901.0,67.0,0.7,13.6,510.0,725.5,567.22
2018,12,7,12,15,900.0,66.5,0.75,14.0,506.0,739.59,576.84
2018,12,7,12,30,899.0,66.0,0.8,14.4,502.0,750.38,584.32
2018,12,7,12,45,895.0,65.5,0.85,14.85,491.0,755.59,587.92
2018,12,7,13,0,891.0,65.0,0.9,15.3,480.0,757.41,589.32
2018,12,7,13,15,882.0,64.0,0.95,15.35,461.5,751.5,586.29
2018,12,7,13,30,873.0,63.0,1.0,15.4,443.0,742.3,581.08
2018,12,7,13,45,859.5,62.0,1.05,15.4,418.0,726.58,571.37
2018,12,7,14,0,846.0,61.0,1.1,15.4,393.0,707.94,559.53
2018,12,7,14,15,825.5,59.0,1.05,15.2,362.0,686.24,544.62
2018,12,7,14,30,805.0,57.0,1.0,15.0,331.0,656.01,523.24
2018,12,7,14,45,775.5,54.5,0.95,14.8,295.0,616.86,494.88
2018,12,7,15,0,746.0,52.0,0.9,14.6,259.0,576.28,464.35
2018,12,7,15,15,702.0,48.5,0.9,14.6,219.5,524.2,423.24
2018,12,7,15,30,658.0,45.0,0.9,14.6,180.0,472.23,380.56
2018,12,7,15,45,533.5,42.0,0.9,13.2,135.5,381.25,307.05
2018,12,7,16,0,409.0,39.0,0.9,11.8,91.0,292.36,232.02
2018,12,7,16,15,301.0,28.0,0.9,11.4,58.5,210.89,148.73
2018,12,7,16,30,193.0,17.0,0.9,11.0,26.0,122.18,0.0
2018,12,7,16,45,96.5,8.5,0.95,10.6,13.0,47.68,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,8,7,15,127.5,10.0,1.0,4.2,16.0,9.53,0.0
2018,12,8,7,30,255.0,20.0,1.0,4.7,32.0,16.92,0.0
2018,12,8,7,45,382.0,27.5,0.95,5.2,66.5,22.13,12.25
2018,12,8,8,0,509.0,35.0,0.9,5.7,101.0,61.03,30.04
2018,12,8,8,15,579.5,40.5,1.05,6.2,141.0,104.18,58.63
2018,12,8,8,30,650.0,46.0,1.2,6.7,181.0,154.68,99.02
2018,12,8,8,45,694.5,49.5,1.35,7.2,220.0,204.41,143.2
2018,12,8,9,0,739.0,53.0,1.5,7.7,259.0,257.83,191.86
2018,12,8,9,15,770.0,56.0,1.65,8.4,295.5,309.73,239.56
2018,12,8,9,30,801.0,59.0,1.8,9.1,332.0,363.23,287.81
2018,12,8,9,45,824.0,60.5,1.95,9.8,363.5,413.07,332.13
2018,12,8,10,0,847.0,62.0,2.1,10.5,395.0,463.07,375.37
2018,12,8,10,15,855.0,64.5,2.15,11.0,418.5,506.47,412.25
2018,12,8,10,30,863.0,67.0,2.2,11.5,442.0,545.98,445.07
2018,12,8,10,45,861.5,70.5,2.3,12.0,458.0,583.86,475.77
2018,12,8,11,0,860.0,74.0,2.4,12.5,474.0,616.82,501.99
2018,12,8,11,15,857.0,76.5,2.4,12.8,483.0,644.92,523.9
2018,12,8,11,30,854.0,79.0,2.4,13.1,492.0,670.07,543.13
2018,12,8,11,45,879.5,74.0,2.4,13.35,502.0,698.64,564.4
